Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,8,45,808.5,114.5,3.85,15.25,601.5,651.92,523.47
2018,4,13,9,0,828.0,118.0,3.9,15.8,649.0,710.05,566.7
2018,4,13,9,15,848.0,119.0,3.9,16.3,693.0,765.3,606.0
2018,4,13,9,30,868.0,120.0,3.9,16.8,737.0,819.51,642.5
2018,4,13,9,45,885.0,118.5,3.9,17.25,775.0,860.57,669.13
2018,4,13,10,0,902.0,117.0,3.9,17.7,813.0,905.79,698.43
2018,4,13,10,15,908.0,120.0,3.9,18.1,842.5,943.58,722.3
2018,4,13,10,30,914.0,123.0,3.9,18.5,872.0,978.25,743.84
2018,4,13,10,45,918.0,125.0,3.9,18.9,894.0,1006.69,761.01
2018,4,13,11,0,922.0,127.0,3.9,19.3,916.0,1031.59,775.77
2018,4,13,11,15,924.0,128.5,3.9,19.55,930.0,1050.35,786.87
2018,4,13,11,30,926.0,130.0,3.9,19.8,944.0,1065.29,795.52
2018,4,13,11,45,926.0,131.0,3.9,20.1,949.5,1073.84,799.89
2018,4,13,12,0,926.0,132.0,3.9,20.4,955.0,1078.43,801.81
2018,4,13,12,15,924.5,133.0,3.95,20.55,952.5,1077.56,801.11
2018,4,13,12,30,923.0,134.0,4.0,20.7,950.0,1072.74,797.98
2018,4,13,12,45,919.5,134.0,4.0,20.85,939.0,1061.02,790.06
2018,4,13,13,0,916.0,134.0,4.0,21.0,928.0,1045.47,779.78
2018,4,13,13,15,907.0,135.0,4.0,21.0,907.5,1021.92,764.7
2018,4,13,13,30,898.0,136.0,4.0,21.0,887.0,994.96,747.42
2018,4,13,13,45,892.0,134.0,4.0,21.05,861.0,964.52,727.63
2018,4,13,14,0,886.0,132.0,4.0,21.1,835.0,939.34,711.46
2018,4,13,14,15,873.0,130.5,3.95,21.0,799.5,896.49,683.12
2018,4,13,14,30,860.0,129.0,3.9,20.9,764.0,851.26,653.02
2018,4,13,14,45,845.0,126.5,3.85,20.8,723.0,801.36,619.31
2018,4,13,15,0,830.0,124.0,3.8,20.7,682.0,749.81,584.05
2018,4,13,15,15,813.0,122.5,3.8,20.7,638.5,696.56,545.12
2018,4,13,15,30,796.0,121.0,3.8,20.7,595.0,642.43,504.56
2018,4,13,15,45,773.0,116.5,3.65,20.25,545.0,582.13,458.71
2018,4,13,16,0,750.0,112.0,3.5,19.8,495.0,521.09,410.97
2018,4,13,16,15,719.5,104.5,3.15,19.35,440.5,454.31,357.02
2018,4,13,16,30,689.0,97.0,2.8,18.9,386.0,389.63,303.2
2018,4,13,16,45,651.5,90.5,2.45,18.4,334.0,325.87,248.86
2018,4,13,17,0,614.0,84.0,2.1,17.9,282.0,265.7,196.4
2018,4,13,17,15,553.5,75.5,1.85,16.95,229.0,202.33,142.29
2018,4,13,17,30,493.0,67.0,1.6,16.0,176.0,146.17,95.34
2018,4,13,17,45,399.5,55.0,1.35,15.0,128.0,91.08,54.0
2018,4,13,18,0,306.0,43.0,1.1,14.0,80.0,46.29,25.76
2018,4,13,18,15,183.5,28.0,1.1,13.6,47.0,22.1,7.59
2018,4,13,18,30,61.0,13.0,1.1,13.2,14.0,11.82,0.0
2018,4,13,18,45,30.5,6.5,1.15,12.8,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,0.85,10.85,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,0.8,11.3,2.0,0.0,0.0
2018,4,14,5,45,124.0,16.5,0.75,11.7,26.0,15.01,0.0
2018,4,14,6,0,235.0,31.0,0.7,12.1,50.0,24.42,12.69
2018,4,14,6,15,354.0,42.0,0.9,12.9,95.0,53.93,29.46
2018,4,14,6,30,473.0,53.0,1.1,13.7,140.0,103.18,61.01
2018,4,14,6,45,545.0,60.5,1.25,14.45,192.0,156.16,102.69
2018,4,14,7,0,617.0,68.0,1.4,15.2,244.0,218.01,154.93
2018,4,14,7,15,665.0,74.0,1.55,15.9,298.5,279.61,208.83
2018,4,14,7,30,713.0,80.0,1.7,16.6,353.0,346.31,266.25
2018,4,14,7,45,746.0,84.0,1.8,17.35,406.5,409.86,319.86
2018,4,14,8,0,779.0,88.0,1.9,18.1,460.0,475.14,373.01
2018,4,14,8,15,803.0,92.0,1.95,18.7,511.5,537.66,422.24
2018,4,14,8,30,827.0,96.0,2.0,19.3,563.0,600.92,470.22
2018,4,14,8,45,844.0,99.0,2.1,19.9,610.0,658.99,513.03
2018,4,14,9,0,861.0,102.0,2.2,20.5,657.0,716.37,554.05
2018,4,14,9,15,875.5,104.0,2.2,20.95,699.5,765.05,586.22
2018,4,14,9,30,890.0,106.0,2.2,21.4,742.0,816.26,618.98
2018,4,14,9,45,901.0,106.5,2.2,21.8,778.0,861.19,646.97
2018,4,14,10,0,912.0,107.0,2.2,22.2,814.0,903.73,672.99
2018,4,14,10,15,919.5,108.5,2.15,22.6,843.5,941.54,695.05
2018,4,14,10,30,927.0,110.0,2.1,23.0,873.0,976.28,714.82
2018,4,14,10,45,932.0,111.0,2.1,23.35,895.0,1004.86,731.15
2018,4,14,11,0,937.0,112.0,2.1,23.7,917.0,1029.9,745.19
2018,4,14,11,15,940.0,113.0,2.05,23.95,931.0,1049.3,755.33
2018,4,14,11,30,943.0,114.0,2.0,24.2,945.0,1064.86,763.1
2018,4,14,11,45,944.0,114.0,1.9,24.45,950.5,1073.44,765.89
2018,4,14,12,0,945.0,114.0,1.8,24.7,956.0,1078.03,766.31
2018,4,14,12,15,943.5,114.0,1.75,24.85,953.0,1076.07,763.85
2018,4,14,12,30,942.0,114.0,1.7,25.0,950.0,1070.09,759.12
2018,4,14,12,45,938.0,114.5,1.65,25.15,938.5,1058.18,750.89
2018,4,14,13,0,934.0,115.0,1.6,25.3,927.0,1042.39,740.47
2018,4,14,13,15,930.0,113.5,1.6,25.3,908.0,1020.76,727.75
2018,4,14,13,30,926.0,112.0,1.6,25.3,889.0,995.47,712.83
2018,4,14,13,45,920.0,110.5,1.6,25.3,862.5,964.81,694.54
2018,4,14,14,0,914.0,109.0,1.6,25.3,836.0,930.85,674.12
2018,4,14,14,15,905.5,106.5,1.65,25.15,802.0,890.63,650.49
2018,4,14,14,30,897.0,104.0,1.7,25.0,768.0,847.66,624.74
2018,4,14,14,45,886.0,101.0,1.75,24.9,728.0,799.73,595.11
2018,4,14,15,0,875.0,98.0,1.8,24.8,688.0,749.74,563.54
2018,4,14,15,15,859.0,96.0,1.8,24.8,643.0,695.54,527.06
2018,4,14,15,30,843.0,94.0,1.8,24.8,598.0,643.39,489.69
2018,4,14,15,45,822.5,90.5,1.9,24.25,548.5,582.56,446.49
2018,4,14,16,0,802.0,87.0,2.0,23.7,499.0,521.82,401.48
2018,4,14,16,15,774.0,83.0,1.95,23.1,446.5,457.44,351.39
2018,4,14,16,30,746.0,79.0,1.9,22.5,394.0,394.67,300.65
2018,4,14,16,45,706.0,74.0,1.85,21.9,340.0,327.77,245.15
2018,4,14,17,0,666.0,69.0,1.8,21.3,286.0,265.35,191.8
2018,4,14,17,15,607.0,63.0,1.7,20.2,233.0,201.77,137.98
2018,4,14,17,30,548.0,57.0,1.6,19.1,180.0,145.06,90.95
2018,4,14,17,45,426.0,49.0,1.45,18.05,129.0,87.51,49.44
2018,4,14,18,0,304.0,41.0,1.3,17.0,78.0,44.12,23.94
2018,4,14,18,15,183.5,26.5,1.3,16.5,45.5,20.87,7.66
2018,4,14,18,30,63.0,12.0,1.3,16.0,13.0,10.91,0.0
2018,4,14,18,45,31.5,6.0,1.3,15.5,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,0.7,11.1,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,0.7,11.3,4.0,0.0,0.0
2018,4,15,5,45,76.0,17.5,0.7,11.55,23.5,15.92,0.0
2018,4,15,6,0,139.0,31.0,0.7,11.8,43.0,24.22,13.29
2018,4,15,6,15,236.0,46.5,0.9,12.2,83.5,50.86,30.27
2018,4,15,6,30,333.0,62.0,1.1,12.6,124.0,93.93,59.62
2018,4,15,6,45,403.0,74.0,1.3,13.0,173.5,141.58,97.29
2018,4,15,7,0,473.0,86.0,1.5,13.4,223.0,197.94,144.73
2018,4,15,7,15,561.0,91.0,1.6,14.0,285.0,264.62,201.02
2018,4,15,7,30,649.0,96.0,1.7,14.6,347.0,338.87,263.4
2018,4,15,7,45,688.0,100.0,1.85,15.2,400.5,400.85,315.92
2018,4,15,8,0,727.0,104.0,2.0,15.8,454.0,466.09,369.55
2018,4,15,8,15,755.0,108.0,2.0,16.5,505.5,528.26,418.5
2018,4,15,8,30,783.0,112.0,2.0,17.2,557.0,591.06,466.11
2018,4,15,8,45,725.5,139.5,2.05,17.9,578.5,624.9,490.03
2018,4,15,9,0,668.0,167.0,2.1,18.6,600.0,650.03,506.65
2018,4,15,9,15,679.0,175.5,2.25,19.15,640.0,699.56,542.01
2018,4,15,9,30,690.0,184.0,2.4,19.7,680.0,747.87,575.55
2018,4,15,9,45,786.0,154.5,2.5,20.25,745.5,821.98,626.69
2018,4,15,10,0,882.0,125.0,2.6,20.8,811.0,895.92,675.05
2018,4,15,10,15,890.0,126.5,2.8,21.1,840.5,933.15,699.32
2018,4,15,10,30,898.0,128.0,3.0,21.4,870.0,967.42,721.85
2018,4,15,10,45,903.5,129.5,3.2,21.7,892.0,996.2,740.69
2018,4,15,11,0,909.0,131.0,3.4,22.0,914.0,1021.55,757.29
2018,4,15,11,15,913.5,131.0,3.55,22.1,928.5,1040.86,770.17
2018,4,15,11,30,918.0,131.0,3.7,22.2,943.0,1056.48,780.74
2018,4,15,11,45,920.5,131.0,3.8,22.3,949.5,1066.3,787.26
2018,4,15,12,0,923.0,131.0,3.9,22.4,956.0,1072.23,791.39
2018,4,15,12,15,924.5,130.0,4.05,22.35,954.5,1072.22,792.58
2018,4,15,12,30,926.0,129.0,4.2,22.3,953.0,1068.26,791.31
2018,4,15,12,45,926.0,127.0,4.3,22.25,943.0,1057.85,785.54
2018,4,15,13,0,926.0,125.0,4.4,22.2,933.0,1043.53,777.28
2018,4,15,13,15,922.5,124.0,4.55,21.95,914.5,1023.01,766.08
2018,4,15,13,30,919.0,123.0,4.7,21.7,896.0,998.83,752.65
2018,4,15,13,45,913.5,120.5,4.8,21.45,869.5,967.76,733.92
2018,4,15,14,0,908.0,118.0,4.9,21.2,843.0,933.4,712.74
2018,4,15,14,15,898.0,116.0,4.95,20.8,808.5,892.61,686.85
2018,4,15,14,30,888.0,114.0,5.0,20.4,774.0,849.2,658.77
2018,4,15,14,45,875.0,112.0,5.05,20.0,733.5,801.09,626.88
2018,4,15,15,0,862.0,110.0,5.1,19.6,693.0,755.92,596.64
2018,4,15,15,15,845.5,107.0,5.1,19.6,647.5,700.2,555.49
2018,4,15,15,30,829.0,104.0,5.1,19.6,602.0,643.52,512.1
2018,4,15,15,45,804.0,101.0,5.05,18.6,551.0,581.26,464.9
2018,4,15,16,0,779.0,98.0,5.0,17.6,500.0,519.58,416.48
2018,4,15,16,15,743.0,94.5,4.9,17.05,445.5,452.9,361.68
2018,4,15,16,30,707.0,91.0,4.8,16.5,391.0,388.83,307.37
2018,4,15,16,45,659.5,86.0,4.75,15.95,336.5,322.2,249.83
2018,4,15,17,0,612.0,81.0,4.7,15.4,282.0,260.33,195.24
2018,4,15,17,15,506.5,76.0,4.45,14.9,222.0,190.46,136.06
2018,4,15,17,30,401.0,71.0,4.2,14.4,162.0,131.28,87.93
2018,4,15,17,45,298.5,57.5,4.0,13.85,115.5,80.39,49.8
2018,4,15,18,0,196.0,44.0,3.8,13.3,69.0,42.64,25.56
2018,4,15,18,15,114.5,28.0,3.75,13.05,41.0,22.59,9.78
2018,4,15,18,30,33.0,12.0,3.7,12.8,13.0,10.91,0.0
2018,4,15,18,45,16.5,6.0,3.6,12.55,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.5,1.05,8.4,2.5,0.0,0.0
2018,4,16,5,30,15.0,5.0,1.2,8.8,5.0,0.0,0.0
2018,4,16,5,45,108.0,21.0,1.3,9.25,30.0,19.1,0.0
2018,4,16,6,0,201.0,37.0,1.4,9.7,55.0,29.04,17.83
2018,4,16,6,15,306.0,50.0,1.6,9.9,98.5,57.49,34.08
2018,4,16,6,30,411.0,63.0,1.8,10.1,142.0,103.99,65.38
2018,4,16,6,45,466.5,74.5,2.0,10.35,190.5,155.91,107.83
2018,4,16,7,0,522.0,86.0,2.2,10.6,239.0,212.68,157.16
2018,4,16,7,15,529.0,100.5,2.35,10.75,282.0,264.01,204.37
2018,4,16,7,30,536.0,115.0,2.5,10.9,325.0,312.38,248.42
2018,4,16,7,45,433.5,109.5,2.65,11.0,295.0,297.73,241.39
2018,4,16,8,0,331.0,104.0,2.8,11.1,265.0,269.62,221.3
2018,4,16,8,15,166.0,86.0,2.95,11.35,167.0,175.86,144.51
2018,4,16,8,30,1.0,68.0,3.1,11.6,69.0,60.77,46.07
2018,4,16,8,45,2.0,93.5,3.25,11.8,95.0,84.2,65.69
2018,4,16,9,0,3.0,119.0,3.4,12.0,121.0,108.05,85.35
2018,4,16,9,15,20.0,141.0,3.6,12.15,155.5,145.3,116.42
2018,4,16,9,30,37.0,163.0,3.8,12.3,190.0,180.67,145.65
2018,4,16,9,45,18.5,118.5,3.95,12.45,132.0,124.93,99.09
2018,4,16,10,0,0.0,74.0,4.1,12.6,74.0,65.7,49.28
2018,4,16,10,15,6.5,129.0,4.25,12.6,134.5,121.13,95.27
2018,4,16,10,30,13.0,184.0,4.4,12.6,195.0,177.88,141.64
2018,4,16,10,45,50.0,269.0,4.5,12.6,312.0,303.8,243.76
2018,4,16,11,0,87.0,354.0,4.6,12.6,429.0,426.23,340.31
2018,4,16,11,15,218.0,333.0,4.65,12.65,525.5,563.9,450.06
2018,4,16,11,30,349.0,312.0,4.7,12.7,622.0,690.8,548.75
2018,4,16,11,45,523.5,275.0,4.7,12.75,743.0,830.75,655.72
2018,4,16,12,0,698.0,238.0,4.7,12.8,864.0,974.97,761.41
2018,4,16,12,15,432.0,303.5,4.75,12.8,690.5,770.16,607.24
2018,4,16,12,30,166.0,369.0,4.8,12.8,517.0,539.55,427.99
2018,4,16,12,45,155.5,345.5,4.8,12.85,483.0,503.04,400.99
2018,4,16,13,0,145.0,322.0,4.8,12.9,449.0,466.07,372.67
2018,4,16,13,15,475.5,247.5,4.85,12.8,651.0,731.4,584.86
2018,4,16,13,30,806.0,173.0,4.9,12.7,853.0,952.32,749.87
2018,4,16,13,45,788.5,177.0,4.9,12.6,825.5,918.79,725.36
2018,4,16,14,0,771.0,181.0,4.9,12.5,798.0,888.66,704.91
2018,4,16,14,15,718.5,192.0,4.9,12.35,748.5,828.08,662.02
2018,4,16,14,30,666.0,203.0,4.9,12.2,699.0,767.91,617.41
2018,4,16,14,45,541.5,230.5,4.9,12.1,620.0,665.35,538.31
2018,4,16,15,0,417.0,258.0,4.9,12.0,541.0,575.29,467.29
2018,4,16,15,15,471.5,220.0,4.9,12.0,520.0,553.34,451.95
2018,4,16,15,30,526.0,182.0,4.9,12.0,499.0,524.7,430.32
2018,4,16,15,45,623.0,146.0,4.85,11.6,491.5,520.4,427.55
2018,4,16,16,0,720.0,110.0,4.8,11.2,484.0,499.45,410.01
2018,4,16,16,15,671.5,107.5,4.7,10.95,427.5,431.14,352.23
2018,4,16,16,30,623.0,105.0,4.6,10.7,371.0,366.93,296.7
2018,4,16,16,45,592.5,94.0,4.5,10.4,320.0,305.45,242.16
2018,4,16,17,0,562.0,83.0,4.4,10.1,269.0,246.89,189.1
2018,4,16,17,15,559.5,71.0,4.05,9.75,228.0,196.91,141.99
2018,4,16,17,30,557.0,59.0,3.7,9.4,187.0,146.84,95.88
2018,4,16,17,45,460.0,50.0,3.35,9.05,137.5,90.49,52.66
2018,4,16,18,0,363.0,41.0,3.0,8.7,88.0,46.61,26.15
2018,4,16,18,15,227.5,27.5,2.8,8.55,52.5,22.84,10.94
2018,4,16,18,30,92.0,14.0,2.6,8.4,17.0,12.73,0.0
2018,4,16,18,45,46.0,7.0,2.4,8.2,8.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.1,7.95,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.35,7.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,1.4,7.3,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.5,7.6,6.0,5.46,0.0
2018,4,17,5,45,148.0,21.0,1.6,7.95,33.5,16.71,0.0
2018,4,17,6,0,267.0,36.0,1.7,8.3,61.0,28.28,17.81
2018,4,17,6,15,377.0,47.0,1.75,8.7,107.0,60.57,34.7
2018,4,17,6,30,487.0,58.0,1.8,9.1,153.0,110.54,67.88
2018,4,17,6,45,557.5,65.5,1.8,9.5,206.5,164.26,111.32
2018,4,17,7,0,628.0,73.0,1.8,9.9,260.0,226.63,165.3
2018,4,17,7,15,675.5,79.0,1.8,10.45,315.5,288.77,220.72
2018,4,17,7,30,723.0,85.0,1.8,11.0,371.0,355.9,279.5
2018,4,17,7,45,757.5,89.5,1.8,11.5,426.0,420.57,335.01
2018,4,17,8,0,792.0,94.0,1.8,12.0,481.0,488.18,390.9
2018,4,17,8,15,816.5,97.0,1.8,12.55,533.0,550.54,440.69
2018,4,17,8,30,841.0,100.0,1.8,13.1,585.0,613.61,489.15
2018,4,17,8,45,859.5,102.5,1.85,13.7,632.5,672.63,533.07
2018,4,17,9,0,878.0,105.0,1.9,14.3,680.0,731.05,575.13
2018,4,17,9,15,892.5,106.5,1.9,14.7,723.0,779.75,607.77
2018,4,17,9,30,907.0,108.0,1.9,15.1,766.0,830.9,640.96
2018,4,17,9,45,918.5,109.0,1.9,15.55,803.0,877.16,670.03
2018,4,17,10,0,930.0,110.0,1.9,16.0,840.0,920.99,697.03
2018,4,17,10,15,936.0,112.5,1.9,16.35,869.5,958.78,719.91
2018,4,17,10,30,942.0,115.0,1.9,16.7,899.0,993.35,740.48
2018,4,17,10,45,945.5,116.0,1.85,17.0,920.0,1020.61,755.6
2018,4,17,11,0,949.0,117.0,1.8,17.3,941.0,1044.21,768.32
2018,4,17,11,15,950.5,118.5,1.85,17.55,954.5,1062.59,779.31
2018,4,17,11,30,952.0,120.0,1.9,17.8,968.0,1077.04,787.93
2018,4,17,11,45,951.5,122.0,1.9,18.05,973.5,1086.02,792.47
2018,4,17,12,0,951.0,124.0,1.9,18.3,979.0,1090.96,794.63
2018,4,17,12,15,950.5,123.5,1.95,18.4,976.0,1089.3,793.98
2018,4,17,12,30,950.0,123.0,2.0,18.5,973.0,1083.62,790.97
2018,4,17,12,45,947.0,123.0,2.05,18.65,962.0,1071.96,784.14
2018,4,17,13,0,944.0,123.0,2.1,18.8,951.0,1056.38,774.94
2018,4,17,13,15,939.0,122.0,2.15,18.8,931.5,1034.04,761.89
2018,4,17,13,30,934.0,121.0,2.2,18.8,912.0,1008.06,746.5
2018,4,17,13,45,925.5,121.0,2.2,18.85,884.5,976.38,726.62
2018,4,17,14,0,917.0,121.0,2.2,18.9,857.0,941.54,704.62
2018,4,17,14,15,906.0,120.0,2.25,18.8,822.5,900.6,679.26
2018,4,17,14,30,895.0,119.0,2.3,18.7,788.0,857.1,651.85
2018,4,17,14,45,880.5,117.5,2.3,18.6,747.0,813.71,623.73
2018,4,17,15,0,866.0,116.0,2.3,18.5,706.0,762.19,589.51
2018,4,17,15,15,849.5,113.0,2.3,18.5,660.0,706.3,549.71
2018,4,17,15,30,833.0,110.0,2.3,18.5,614.0,649.45,507.86
2018,4,17,15,45,807.5,106.5,2.45,18.0,562.5,586.23,461.48
2018,4,17,16,0,782.0,103.0,2.6,17.5,511.0,523.65,413.65
2018,4,17,16,15,746.0,100.0,2.65,17.05,456.5,457.41,360.71
2018,4,17,16,30,710.0,97.0,2.7,16.6,402.0,393.7,307.93
2018,4,17,16,45,663.0,92.0,2.75,16.15,347.0,327.15,251.46
2018,4,17,17,0,616.0,87.0,2.8,15.7,292.0,265.29,197.66
2018,4,17,17,15,553.5,79.0,2.55,14.85,238.5,202.22,143.36
2018,4,17,17,30,491.0,71.0,2.3,14.0,185.0,146.6,96.7
2018,4,17,17,45,397.0,59.5,2.1,13.15,136.5,90.58,54.54
2018,4,17,18,0,303.0,48.0,1.9,12.3,88.0,48.57,28.8
2018,4,17,18,15,185.5,31.5,1.75,11.8,52.5,24.76,12.75
2018,4,17,18,30,68.0,15.0,1.6,11.3,17.0,13.64,0.0
2018,4,17,18,45,34.0,7.5,1.5,10.75,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.65,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.45,8.6,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.4,8.9,2.0,1.82,0.0
2018,4,18,5,45,0.0,8.0,0.35,9.15,8.0,7.02,0.0
2018,4,18,6,0,0.0,14.0,0.3,9.4,14.0,12.3,4.74
2018,4,18,6,15,0.0,21.0,0.3,9.85,21.0,18.47,10.19
2018,4,18,6,30,0.0,28.0,0.3,10.3,28.0,24.65,15.79
2018,4,18,6,45,0.0,47.5,0.35,10.7,47.5,41.92,30.89
2018,4,18,7,0,0.0,67.0,0.4,11.1,67.0,59.18,45.75
2018,4,18,7,15,21.5,103.0,0.45,11.65,111.5,99.3,79.15
2018,4,18,7,30,43.0,139.0,0.5,12.2,156.0,141.86,114.06
2018,4,18,7,45,56.0,166.0,0.6,12.7,191.5,175.59,141.37
2018,4,18,8,0,69.0,193.0,0.7,13.2,227.0,211.11,169.76
2018,4,18,8,15,60.5,213.5,0.75,13.45,245.5,230.43,184.7
2018,4,18,8,30,52.0,234.0,0.8,13.7,264.0,248.85,198.66
2018,4,18,8,45,52.5,249.0,0.85,14.0,281.5,266.9,212.24
2018,4,18,9,0,53.0,264.0,0.9,14.3,299.0,284.93,225.64
2018,4,18,9,15,140.0,299.5,0.85,14.55,399.5,396.85,312.24
2018,4,18,9,30,227.0,335.0,0.8,14.8,500.0,507.65,394.01
2018,4,18,9,45,222.5,355.5,0.75,15.1,524.0,534.77,410.93
2018,4,18,10,0,218.0,376.0,0.7,15.4,548.0,560.87,427.6
2018,4,18,10,15,279.0,362.0,0.85,15.75,590.0,621.81,472.33
2018,4,18,10,30,340.0,348.0,1.0,16.1,632.0,673.15,509.67
2018,4,18,10,45,479.0,319.0,1.15,16.45,730.0,797.71,598.17
2018,4,18,11,0,618.0,290.0,1.3,16.8,828.0,915.59,678.98
2018,4,18,11,15,575.5,317.5,1.55,17.1,824.5,911.21,675.63
2018,4,18,11,30,533.0,345.0,1.8,17.4,821.0,904.6,671.92
2018,4,18,11,45,514.0,355.0,2.05,17.65,816.5,900.46,670.55
2018,4,18,12,0,495.0,365.0,2.3,17.9,812.0,893.49,666.99
2018,4,18,12,15,456.0,376.5,2.5,18.0,787.0,865.31,648.4
2018,4,18,12,30,417.0,388.0,2.7,18.1,762.0,834.85,628.07
2018,4,18,12,45,342.5,400.0,2.85,18.15,705.0,756.9,573.54
2018,4,18,13,0,268.0,412.0,3.0,18.2,648.0,691.03,526.35
2018,4,18,13,15,237.5,409.0,3.15,18.1,615.0,652.74,499.69
2018,4,18,13,30,207.0,406.0,3.3,18.0,582.0,601.06,462.88
2018,4,18,13,45,228.5,396.0,3.4,17.95,584.5,603.9,466.7
2018,4,18,14,0,250.0,386.0,3.5,17.9,587.0,616.83,477.41
2018,4,18,14,15,217.5,367.0,3.55,17.7,537.0,548.21,427.28
2018,4,18,14,30,185.0,348.0,3.6,17.5,487.0,493.37,386.82
2018,4,18,14,45,146.5,328.0,3.7,17.35,434.5,434.88,342.71
2018,4,18,15,0,108.0,308.0,3.8,17.2,382.0,370.01,293.0
2018,4,18,15,15,150.5,290.5,3.8,17.2,386.0,384.37,305.68
2018,4,18,15,30,193.0,273.0,3.8,17.2,390.0,385.07,307.21
2018,4,18,15,45,130.5,243.5,3.85,16.55,320.0,308.79,247.41
2018,4,18,16,0,68.0,214.0,3.9,15.9,250.0,233.38,187.43
2018,4,18,16,15,162.0,179.0,3.9,15.4,252.5,244.65,197.34
2018,4,18,16,30,256.0,144.0,3.9,14.9,255.0,243.41,195.22
2018,4,18,16,45,400.5,113.5,3.85,14.45,260.5,251.97,198.06
2018,4,18,17,0,545.0,83.0,3.8,14.0,266.0,240.28,181.02
2018,4,18,17,15,508.0,72.0,3.45,13.25,219.0,184.72,131.67
2018,4,18,17,30,471.0,61.0,3.1,12.5,172.0,133.48,87.27
2018,4,18,17,45,382.5,52.0,2.75,11.75,127.0,83.72,49.79
2018,4,18,18,0,294.0,43.0,2.4,11.0,82.0,43.82,25.38
2018,4,18,18,15,187.5,29.0,2.2,10.4,50.0,22.73,11.81
2018,4,18,18,30,81.0,15.0,2.0,9.8,18.0,13.64,0.0
2018,4,18,18,45,40.5,7.5,1.8,9.25,9.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.05,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,4,19,5,15,37.0,5.0,2.15,7.1,5.0,0.0,0.0
2018,4,19,5,30,74.0,10.0,2.2,7.2,10.0,9.1,0.0
2018,4,19,5,45,213.5,22.0,2.2,7.35,40.0,18.66,0.0
2018,4,19,6,0,353.0,34.0,2.2,7.5,70.0,28.04,18.31
2018,4,19,6,15,466.0,42.5,2.3,7.9,119.5,61.69,32.88
2018,4,19,6,30,579.0,51.0,2.4,8.3,169.0,115.61,68.42
2018,4,19,6,45,641.0,56.5,2.45,8.7,223.0,171.74,114.67
2018,4,19,7,0,703.0,62.0,2.5,9.1,277.0,236.62,171.99
2018,4,19,7,15,742.0,67.0,2.65,9.8,332.0,299.39,229.14
2018,4,19,7,30,781.0,72.0,2.8,10.5,387.0,365.97,288.68
2018,4,19,7,45,757.5,85.0,2.95,11.2,425.0,417.17,334.94
2018,4,19,8,0,734.0,98.0,3.1,11.9,463.0,463.92,375.52
2018,4,19,8,15,618.5,139.0,3.3,12.6,468.0,485.01,393.61
2018,4,19,8,30,503.0,180.0,3.5,13.3,473.0,487.26,395.12
2018,4,19,8,45,426.5,220.5,3.7,14.0,483.0,505.26,407.8
2018,4,19,9,0,350.0,261.0,3.9,14.7,493.0,505.69,406.04
2018,4,19,9,15,340.0,286.5,4.0,15.1,523.5,541.4,432.3
2018,4,19,9,30,330.0,312.0,4.1,15.5,554.0,575.33,456.54
2018,4,19,9,45,356.5,323.5,4.25,15.9,596.0,623.49,492.23
2018,4,19,10,0,383.0,335.0,4.4,16.3,638.0,672.35,528.03
2018,4,19,10,15,410.5,336.0,4.5,16.55,671.0,723.02,564.86
2018,4,19,10,30,438.0,337.0,4.6,16.8,704.0,763.25,593.94
2018,4,19,10,45,416.0,353.5,4.7,17.0,709.0,771.4,598.48
2018,4,19,11,0,394.0,370.0,4.8,17.2,714.0,764.71,592.75
2018,4,19,11,15,413.0,365.0,4.8,17.35,730.5,798.33,616.67
2018,4,19,11,30,432.0,360.0,4.8,17.5,747.0,818.36,630.79
2018,4,19,11,45,367.5,386.5,4.85,17.65,717.0,771.79,595.28
2018,4,19,12,0,303.0,413.0,4.9,17.8,687.0,736.03,567.39
2018,4,19,12,15,363.0,387.0,4.95,17.85,714.5,768.97,593.55
2018,4,19,12,30,423.0,361.0,5.0,17.9,742.0,813.2,627.06
2018,4,19,12,45,352.0,368.5,5.05,17.95,683.0,732.79,567.59
2018,4,19,13,0,281.0,376.0,5.1,18.0,624.0,665.74,517.3
2018,4,19,13,15,227.5,393.5,5.1,18.0,591.5,626.36,486.99
2018,4,19,13,30,174.0,411.0,5.1,18.0,559.0,574.47,447.22
2018,4,19,13,45,215.0,380.0,5.15,17.95,557.5,574.53,449.66
2018,4,19,14,0,256.0,349.0,5.2,17.9,556.0,583.77,458.56
2018,4,19,14,15,400.0,296.5,5.15,17.8,604.5,653.73,515.25
2018,4,19,14,30,544.0,244.0,5.1,17.7,653.0,701.27,554.26
2018,4,19,14,45,637.0,200.5,5.05,17.6,655.5,709.97,562.86
2018,4,19,15,0,730.0,157.0,5.0,17.5,658.0,704.39,560.65
2018,4,19,15,15,719.0,149.0,5.0,17.5,615.5,652.83,521.55
2018,4,19,15,30,708.0,141.0,5.0,17.5,573.0,600.23,480.96
2018,4,19,15,45,637.5,146.0,4.85,17.1,511.0,525.25,421.87
2018,4,19,16,0,567.0,151.0,4.7,16.7,449.0,451.74,362.95
2018,4,19,16,15,577.5,132.0,4.5,16.4,409.0,407.63,325.99
2018,4,19,16,30,588.0,113.0,4.3,16.1,369.0,357.24,282.57
2018,4,19,16,45,626.0,94.5,4.1,15.8,335.0,314.68,243.36
2018,4,19,17,0,664.0,76.0,3.9,15.5,301.0,266.68,197.95
2018,4,19,17,15,604.0,69.5,3.4,14.75,247.0,202.94,142.24
2018,4,19,17,30,544.0,63.0,2.9,14.0,193.0,146.22,94.17
2018,4,19,17,45,452.0,54.0,2.45,13.3,143.5,91.55,53.28
2018,4,19,18,0,360.0,45.0,2.0,12.6,94.0,48.72,28.21
2018,4,19,18,15,231.5,31.0,1.85,12.05,57.5,24.36,13.37
2018,4,19,18,30,103.0,17.0,1.7,11.5,21.0,15.46,0.0
2018,4,19,18,45,51.5,8.5,1.55,10.95,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,5,15,23.0,4.5,1.2,9.75,4.5,0.0,0.0
2018,4,20,5,30,46.0,9.0,1.3,10.1,9.0,8.19,0.0
2018,4,20,5,45,161.0,24.5,1.4,10.45,39.0,19.41,0.0
2018,4,20,6,0,276.0,40.0,1.5,10.8,69.0,31.28,21.02
2018,4,20,6,15,362.0,51.5,1.55,11.35,112.5,62.84,36.48
2018,4,20,6,30,448.0,63.0,1.6,11.9,156.0,111.49,69.73
2018,4,20,6,45,388.0,84.5,1.65,12.4,181.5,149.32,104.98
2018,4,20,7,0,328.0,106.0,1.7,12.9,207.0,181.48,136.73
2018,4,20,7,15,502.0,100.0,1.8,13.65,288.0,253.01,193.72
2018,4,20,7,30,676.0,94.0,1.9,14.4,369.0,347.99,270.79
2018,4,20,7,45,732.0,93.0,2.0,15.1,427.5,413.63,325.79
2018,4,20,8,0,788.0,92.0,2.1,15.8,486.0,484.68,383.64
2018,4,20,8,15,812.5,95.0,2.25,16.65,537.5,546.54,432.65
2018,4,20,8,30,837.0,98.0,2.4,17.5,589.0,609.11,480.53
2018,4,20,8,45,856.0,99.5,2.55,18.35,636.0,666.93,523.36
2018,4,20,9,0,875.0,101.0,2.7,19.2,683.0,720.35,561.84
2018,4,20,9,15,890.5,101.5,2.85,19.8,725.5,772.41,597.22
2018,4,20,9,30,906.0,102.0,3.0,20.4,768.0,822.94,630.58
2018,4,20,9,45,919.5,101.0,3.15,21.0,804.5,868.43,660.03
2018,4,20,10,0,933.0,100.0,3.3,21.6,841.0,911.64,687.61
2018,4,20,10,15,939.0,101.5,3.35,21.95,869.5,948.21,710.47
2018,4,20,10,30,945.0,103.0,3.4,22.3,898.0,981.55,731.05
2018,4,20,10,45,949.0,104.0,3.45,22.65,919.0,1009.09,747.7
2018,4,20,11,0,953.0,105.0,3.5,23.0,940.0,1032.99,761.96
2018,4,20,11,15,955.0,105.5,3.55,23.25,953.0,1050.65,772.49
2018,4,20,11,30,957.0,106.0,3.6,23.5,966.0,1064.4,780.58
2018,4,20,11,45,957.0,106.5,3.65,23.75,970.5,1072.18,784.92
2018,4,20,12,0,957.0,107.0,3.7,24.0,975.0,1075.93,786.8
2018,4,20,12,15,956.0,107.0,3.75,24.1,972.0,1074.11,785.69
2018,4,20,12,30,955.0,107.0,3.8,24.2,969.0,1068.26,782.12
2018,4,20,12,45,953.0,106.0,3.85,24.35,957.5,1056.39,774.61
2018,4,20,13,0,951.0,105.0,3.9,24.5,946.0,1040.57,764.66
2018,4,20,13,15,946.5,104.5,3.95,24.45,927.0,1019.03,751.62
2018,4,20,13,30,942.0,104.0,4.0,24.4,908.0,993.8,736.17
2018,4,20,13,45,935.0,103.0,4.0,24.4,881.0,962.26,716.04
2018,4,20,14,0,928.0,102.0,4.0,24.4,854.0,927.46,693.68
2018,4,20,14,15,919.0,100.5,4.0,24.25,820.0,887.39,668.0
2018,4,20,14,30,910.0,99.0,4.0,24.1,786.0,844.61,640.23
2018,4,20,14,45,898.0,97.5,4.0,23.95,746.0,797.04,608.81
2018,4,20,15,0,886.0,96.0,4.0,23.8,706.0,747.48,575.59
2018,4,20,15,15,871.0,93.5,4.0,23.8,660.5,693.15,537.03
2018,4,20,15,30,856.0,91.0,4.0,23.8,615.0,637.67,495.64
2018,4,20,15,45,836.0,88.0,3.85,23.15,565.5,579.96,452.15
2018,4,20,16,0,816.0,85.0,3.7,22.5,516.0,519.62,405.28
2018,4,20,16,15,788.5,81.5,3.5,22.0,463.5,455.63,353.75
2018,4,20,16,30,761.0,78.0,3.3,21.5,411.0,393.18,301.78
2018,4,20,16,45,723.5,73.5,3.1,20.95,357.0,328.15,246.52
2018,4,20,17,0,686.0,69.0,2.9,20.4,303.0,265.25,191.88
2018,4,20,17,15,632.5,63.5,2.55,19.35,250.0,202.75,138.21
2018,4,20,17,30,579.0,58.0,2.2,18.3,197.0,146.38,91.12
2018,4,20,17,45,496.0,49.5,1.8,17.25,147.5,90.93,50.21
2018,4,20,18,0,413.0,41.0,1.4,16.2,98.0,46.03,24.8
2018,4,20,18,15,281.0,29.0,1.35,15.55,60.5,23.84,13.08
2018,4,20,18,30,149.0,17.0,1.3,14.9,23.0,15.46,0.0
2018,4,20,18,45,74.5,8.5,1.25,14.25,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,0.75,9.45,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,0.7,10.1,10.0,8.19,0.0
2018,4,21,5,45,152.5,20.5,0.7,10.75,34.5,16.15,0.68
2018,4,21,6,0,242.0,32.0,0.7,11.4,59.0,24.87,15.72
2018,4,21,6,15,334.0,43.0,0.75,12.1,101.5,55.53,31.05
2018,4,21,6,30,426.0,54.0,0.8,12.8,144.0,100.85,61.48
2018,4,21,6,45,213.5,72.5,0.8,13.5,117.5,105.33,75.03
2018,4,21,7,0,1.0,91.0,0.8,14.2,91.0,80.43,62.99
2018,4,21,7,15,11.5,117.0,0.85,15.15,121.5,106.98,84.67
2018,4,21,7,30,22.0,143.0,0.9,16.1,152.0,135.08,107.19
2018,4,21,7,45,43.0,175.0,0.95,17.0,195.5,177.9,141.19
2018,4,21,8,0,64.0,207.0,1.0,17.9,239.0,221.24,174.95
2018,4,21,8,15,176.0,221.5,1.1,18.9,322.5,306.11,241.07
2018,4,21,8,30,288.0,236.0,1.2,19.9,406.0,404.63,315.86
2018,4,21,8,45,567.0,171.5,1.3,20.85,539.5,552.47,427.22
2018,4,21,9,0,846.0,107.0,1.4,21.8,673.0,709.94,540.84
2018,4,21,9,15,869.0,105.0,1.45,22.5,717.0,759.69,572.02
2018,4,21,9,30,892.0,103.0,1.5,23.2,761.0,812.57,604.98
2018,4,21,9,45,904.0,102.5,1.55,23.9,796.5,856.72,631.51
2018,4,21,10,0,916.0,102.0,1.6,24.6,832.0,898.52,656.19
2018,4,21,10,15,922.5,103.5,1.6,25.05,860.5,934.91,677.1
2018,4,21,10,30,929.0,105.0,1.6,25.5,889.0,968.16,695.84
2018,4,21,10,45,933.0,105.5,1.6,25.95,909.5,994.71,710.22
2018,4,21,11,0,937.0,106.0,1.6,26.4,930.0,1017.69,722.38
2018,4,21,11,15,940.0,106.5,1.6,26.65,943.5,1035.99,732.24
2018,4,21,11,30,943.0,107.0,1.6,26.9,957.0,1050.48,739.86
2018,4,21,11,45,943.5,107.5,1.55,27.2,962.0,1058.59,742.75
2018,4,21,12,0,944.0,108.0,1.5,27.5,967.0,1062.73,743.37
2018,4,21,12,15,943.0,108.0,1.45,27.7,964.0,1060.87,740.8
2018,4,21,12,30,942.0,108.0,1.4,27.9,961.0,1055.04,736.02
2018,4,21,12,45,940.0,107.0,1.35,28.05,949.5,1043.25,727.94
2018,4,21,13,0,938.0,106.0,1.3,28.2,938.0,1027.59,717.69
2018,4,21,13,15,933.0,106.0,1.25,28.2,919.0,1006.29,704.58
2018,4,21,13,30,928.0,106.0,1.2,28.2,900.0,981.39,689.4
2018,4,21,13,45,921.0,105.0,1.15,28.25,873.0,950.2,670.25
2018,4,21,14,0,914.0,104.0,1.1,28.3,846.0,915.81,649.17
2018,4,21,14,15,874.5,117.0,1.15,28.15,804.0,865.25,619.74
2018,4,21,14,30,835.0,130.0,1.2,28.0,762.0,820.5,593.63
2018,4,21,14,45,834.0,121.5,1.25,27.9,725.0,776.36,567.21
2018,4,21,15,0,833.0,113.0,1.3,27.8,688.0,729.52,538.44
2018,4,21,15,15,830.5,105.0,1.3,27.8,647.0,679.69,504.76
2018,4,21,15,30,828.0,97.0,1.3,27.8,606.0,627.67,468.55
2018,4,21,15,45,810.0,93.0,1.55,27.2,557.5,568.89,428.72
2018,4,21,16,0,792.0,89.0,1.8,26.6,509.0,509.99,386.46
2018,4,21,16,15,759.5,85.0,1.8,26.05,455.0,444.56,336.29
2018,4,21,16,30,727.0,81.0,1.8,25.5,401.0,381.31,285.94
2018,4,21,16,45,695.0,76.0,1.8,24.9,350.0,318.64,234.37
2018,4,21,17,0,663.0,71.0,1.8,24.3,299.0,259.74,184.39
2018,4,21,17,15,597.5,66.0,1.65,23.1,244.5,196.58,132.1
2018,4,21,17,30,532.0,61.0,1.5,21.9,190.0,141.07,87.39
2018,4,21,17,45,423.0,52.0,1.35,20.7,139.0,85.86,48.33
2018,4,21,18,0,314.0,43.0,1.2,19.5,88.0,44.6,25.25
2018,4,21,18,15,207.0,30.0,1.2,18.85,54.5,23.46,12.83
2018,4,21,18,30,100.0,17.0,1.2,18.2,21.0,15.46,0.0
2018,4,21,18,45,50.0,8.5,1.15,17.5,10.5,7.73,0.0
2018,4,21,19,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.95,15.2,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,4,22,5,15,40.5,5.5,0.35,15.65,6.0,0.0,0.0
2018,4,22,5,30,81.0,11.0,0.4,16.0,12.0,10.01,0.0
2018,4,22,5,45,225.0,23.5,0.4,16.35,45.0,19.57,4.16
2018,4,22,6,0,369.0,36.0,0.4,16.7,78.0,29.37,19.25
2018,4,22,6,15,464.0,44.5,0.5,17.25,126.0,64.4,33.62
2018,4,22,6,30,559.0,53.0,0.6,17.8,174.0,116.19,67.13
2018,4,22,6,45,618.5,59.0,0.7,18.35,227.0,171.05,110.48
2018,4,22,7,0,678.0,65.0,0.8,18.9,280.0,232.94,162.55
2018,4,22,7,15,719.5,70.0,0.9,19.55,335.0,296.32,216.92
2018,4,22,7,30,761.0,75.0,1.0,20.2,390.0,362.3,272.47
2018,4,22,7,45,790.0,78.5,1.05,20.9,444.0,425.16,324.02
2018,4,22,8,0,819.0,82.0,1.1,21.6,498.0,489.89,375.03
2018,4,22,8,15,840.0,85.0,1.15,22.4,548.5,551.27,421.49
2018,4,22,8,30,861.0,88.0,1.2,23.2,599.0,610.77,464.83
2018,4,22,8,45,877.5,91.0,1.25,24.0,647.0,668.81,505.48
2018,4,22,9,0,894.0,94.0,1.3,24.8,695.0,725.98,544.08
2018,4,22,9,15,907.0,95.5,1.35,25.3,737.0,777.84,576.78
2018,4,22,9,30,920.0,97.0,1.4,25.8,779.0,827.91,607.64
2018,4,22,9,45,929.5,98.5,1.4,26.3,815.0,873.03,634.18
2018,4,22,10,0,939.0,100.0,1.4,26.8,851.0,915.55,658.65
2018,4,22,10,15,945.5,101.5,1.45,27.15,880.0,952.57,680.42
2018,4,22,10,30,952.0,103.0,1.5,27.5,909.0,986.36,700.07
2018,4,22,10,45,956.5,104.5,1.5,27.8,931.0,1014.88,715.78
2018,4,22,11,0,961.0,106.0,1.5,28.1,953.0,1039.75,729.24
2018,4,22,11,15,963.0,107.0,1.55,28.3,966.5,1057.9,739.72
2018,4,22,11,30,965.0,108.0,1.6,28.5,980.0,1072.12,747.97
2018,4,22,11,45,965.0,109.0,1.6,28.7,985.0,1080.34,751.94
2018,4,22,12,0,965.0,110.0,1.6,28.9,990.0,1084.5,753.65
2018,4,22,12,15,963.0,111.0,1.7,28.95,987.0,1082.6,753.9
2018,4,22,12,30,961.0,112.0,1.8,29.0,984.0,1076.65,751.83
2018,4,22,12,45,956.5,112.5,1.85,29.05,972.0,1063.73,744.88
2018,4,22,13,0,952.0,113.0,1.9,29.1,960.0,1046.93,735.67
2018,4,22,13,15,946.5,113.0,1.95,29.0,940.5,1024.88,723.72
2018,4,22,13,30,941.0,113.0,2.0,28.9,921.0,999.21,709.51
2018,4,22,13,45,898.5,129.0,2.05,28.85,881.5,952.65,681.85
2018,4,22,14,0,856.0,145.0,2.1,28.8,842.0,913.18,658.56
2018,4,22,14,15,854.0,138.0,2.15,28.6,810.0,874.97,636.09
2018,4,22,14,30,852.0,131.0,2.2,28.4,778.0,833.77,611.3
2018,4,22,14,45,867.5,117.5,2.25,28.25,747.0,796.44,588.63
2018,4,22,15,0,883.0,104.0,2.3,28.1,716.0,750.7,559.86
2018,4,22,15,15,867.5,101.5,2.3,28.1,670.5,699.69,524.86
2018,4,22,15,30,852.0,99.0,2.3,28.1,625.0,643.43,484.73
2018,4,22,15,45,831.0,94.5,2.3,27.4,573.5,581.22,440.4
2018,4,22,16,0,810.0,90.0,2.3,26.7,522.0,519.16,394.45
2018,4,22,16,15,783.5,87.0,2.2,26.15,470.5,456.56,345.75
2018,4,22,16,30,757.0,84.0,2.1,25.6,419.0,395.37,296.41
2018,4,22,16,45,719.0,79.0,2.0,25.0,364.0,328.85,241.69
2018,4,22,17,0,681.0,74.0,1.9,24.4,309.0,266.81,189.25
2018,4,22,17,15,602.5,68.5,1.7,23.2,250.5,199.26,133.93
2018,4,22,17,30,524.0,63.0,1.5,22.0,192.0,141.01,87.64
2018,4,22,17,45,448.0,53.5,1.3,20.75,145.0,89.0,49.97
2018,4,22,18,0,372.0,44.0,1.1,19.5,98.0,46.69,26.11
2018,4,22,18,15,243.5,31.0,1.1,18.85,60.5,25.42,14.63
2018,4,22,18,30,115.0,18.0,1.1,18.2,23.0,14.25,0.0
2018,4,22,18,45,57.5,9.0,1.05,17.5,11.5,8.19,0.0
2018,4,22,19,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.3,13.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,4,23,5,15,33.0,6.5,0.6,13.95,7.0,0.0,0.0
2018,4,23,5,30,66.0,13.0,0.6,14.5,14.0,11.82,0.0
2018,4,23,5,45,114.5,27.0,0.65,15.05,37.0,21.77,7.21
2018,4,23,6,0,163.0,41.0,0.7,15.6,60.0,31.64,21.38
2018,4,23,6,15,166.0,59.5,0.85,16.35,87.5,59.38,38.84
