Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,4,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.5,1.75,11.2,2.5,2.27,0.0
2018,5,3,5,30,0.0,5.0,1.8,11.4,5.0,4.38,0.0
2018,5,3,5,45,0.0,9.5,1.9,11.6,9.5,8.34,1.42
2018,5,3,6,0,0.0,14.0,2.0,11.8,14.0,12.3,5.27
2018,5,3,6,15,0.0,22.0,1.9,12.1,22.0,19.35,11.03
2018,5,3,6,30,0.0,30.0,1.8,12.4,30.0,26.41,17.22
2018,5,3,6,45,0.0,46.5,1.75,12.75,46.5,41.02,29.82
2018,5,3,7,0,0.0,63.0,1.7,13.1,63.0,55.66,42.27
2018,5,3,7,15,0.0,74.5,1.6,13.65,74.5,65.89,50.73
2018,5,3,7,30,0.0,86.0,1.5,14.2,86.0,76.09,59.03
2018,5,3,7,45,0.0,103.5,1.45,14.8,103.5,91.66,71.64
2018,5,3,8,0,0.0,121.0,1.4,15.4,121.0,107.33,84.13
2018,5,3,8,15,0.5,141.0,1.4,16.15,141.5,125.61,98.5
2018,5,3,8,30,1.0,161.0,1.4,16.9,162.0,144.06,112.78
2018,5,3,8,45,3.0,175.0,1.45,17.65,177.5,158.21,123.47
2018,5,3,9,0,5.0,189.0,1.5,18.4,193.0,172.62,134.25
2018,5,3,9,15,11.5,226.5,1.55,19.05,235.5,212.08,164.69
2018,5,3,9,30,18.0,264.0,1.6,19.7,278.0,252.4,195.17
2018,5,3,9,45,19.0,279.5,1.7,20.4,295.0,268.52,206.6
2018,5,3,10,0,20.0,295.0,1.8,21.1,312.0,284.71,218.07
2018,5,3,10,15,61.0,345.0,1.85,21.65,398.0,379.86,289.66
2018,5,3,10,30,102.0,395.0,1.9,22.2,484.0,468.66,354.19
2018,5,3,10,45,413.0,308.5,1.95,22.75,681.0,711.68,533.02
2018,5,3,11,0,724.0,222.0,2.0,23.3,878.0,934.29,684.89
2018,5,3,11,15,827.5,170.5,2.05,23.7,930.5,987.58,716.03
2018,5,3,11,30,931.0,119.0,2.1,24.1,983.0,1035.9,745.37
2018,5,3,11,45,932.5,119.0,2.15,24.45,988.0,1043.77,749.19
2018,5,3,12,0,934.0,119.0,2.2,24.8,993.0,1047.8,751.15
2018,5,3,12,15,935.5,118.0,2.25,25.05,990.5,1046.99,750.5
2018,5,3,12,30,937.0,117.0,2.3,25.3,988.0,1042.3,747.56
2018,5,3,12,45,938.0,113.5,2.35,25.55,977.0,1030.76,740.42
2018,5,3,13,0,939.0,110.0,2.4,25.8,966.0,1015.35,730.96
2018,5,3,13,15,935.5,109.0,2.45,25.9,947.0,994.37,718.46
2018,5,3,13,30,932.0,108.0,2.5,26.0,928.0,969.8,703.67
2018,5,3,13,45,927.0,106.5,2.55,26.1,902.0,939.91,685.41
2018,5,3,14,0,922.0,105.0,2.6,26.2,876.0,906.76,664.94
2018,5,3,14,15,914.0,103.5,2.7,26.15,843.0,868.04,641.34
2018,5,3,14,30,906.0,102.0,2.8,26.1,810.0,826.61,615.6
2018,5,3,14,45,896.0,99.5,2.85,26.0,770.5,780.19,585.85
2018,5,3,15,0,886.0,97.0,2.9,25.9,731.0,731.68,554.21
2018,5,3,15,15,872.0,95.0,2.9,25.9,686.5,679.18,516.89
2018,5,3,15,30,858.0,93.0,2.9,25.9,642.0,625.49,477.46
2018,5,3,15,45,839.5,90.5,2.95,25.5,593.5,569.24,435.8
2018,5,3,16,0,821.0,88.0,3.0,25.1,545.0,510.85,391.08
2018,5,3,16,15,796.0,84.5,3.0,24.7,493.0,448.73,341.84
2018,5,3,16,30,771.0,81.0,3.0,24.3,441.0,387.86,291.88
2018,5,3,16,45,737.0,76.5,2.95,23.85,387.5,324.59,238.73
2018,5,3,17,0,703.0,72.0,2.9,23.4,334.0,264.32,186.94
2018,5,3,17,15,654.5,67.0,2.65,22.45,281.0,201.77,134.1
2018,5,3,17,30,606.0,62.0,2.4,21.5,228.0,146.41,88.86
2018,5,3,17,45,483.0,57.5,2.1,20.55,171.5,90.78,50.95
2018,5,3,18,0,360.0,53.0,1.8,19.6,115.0,49.07,29.83
2018,5,3,18,15,278.0,40.0,1.65,18.75,78.5,31.04,20.63
2018,5,3,18,30,196.0,27.0,1.5,17.9,42.0,21.26,8.46
2018,5,3,18,45,104.5,14.5,1.4,17.05,22.0,13.19,0.0
2018,5,3,19,0,13.0,2.0,1.3,16.2,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.3,15.85,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,5,4,5,15,75.0,12.0,0.45,12.7,16.5,10.91,0.0
2018,5,4,5,30,150.0,24.0,0.5,13.3,33.0,18.96,0.81
2018,5,4,5,45,134.0,37.5,0.55,13.9,51.5,30.02,19.79
2018,5,4,6,0,118.0,51.0,0.6,14.5,70.0,40.24,29.74
2018,5,4,6,15,85.5,72.0,0.65,15.05,88.5,65.91,47.35
2018,5,4,6,30,53.0,93.0,0.7,15.6,107.0,86.6,65.48
2018,5,4,6,45,109.5,116.0,0.75,16.15,152.5,122.32,92.88
2018,5,4,7,0,166.0,139.0,0.8,16.7,198.0,165.37,126.72
2018,5,4,7,15,312.0,141.5,0.75,17.45,275.0,227.83,174.08
2018,5,4,7,30,458.0,144.0,0.7,18.2,352.0,309.31,237.04
2018,5,4,7,45,487.0,156.0,0.7,18.95,400.5,362.42,279.01
2018,5,4,8,0,516.0,168.0,0.7,19.7,449.0,418.01,321.69
2018,5,4,8,15,523.5,182.5,0.7,20.7,490.0,466.46,357.28
2018,5,4,8,30,531.0,197.0,0.7,21.7,531.0,514.59,391.27
2018,5,4,8,45,596.0,190.5,0.7,22.65,590.5,583.14,439.1
2018,5,4,9,0,661.0,184.0,0.7,23.6,650.0,652.54,485.79
2018,5,4,9,15,632.5,209.0,0.75,24.35,675.5,686.85,506.84
2018,5,4,9,30,604.0,234.0,0.8,25.1,701.0,716.54,524.56
2018,5,4,9,45,600.5,253.0,0.85,25.9,734.0,756.59,548.97
2018,5,4,10,0,597.0,272.0,0.9,26.7,767.0,794.12,571.08
2018,5,4,10,15,707.0,222.0,1.0,27.15,827.0,864.0,618.06
2018,5,4,10,30,817.0,172.0,1.1,27.6,887.0,929.14,658.12
2018,5,4,10,45,764.0,209.0,1.25,28.05,889.5,942.28,666.0
2018,5,4,11,0,711.0,246.0,1.4,28.5,892.0,944.37,667.62
2018,5,4,11,15,616.0,297.5,1.4,28.7,862.5,913.65,645.15
2018,5,4,11,30,521.0,349.0,1.4,28.9,833.0,878.34,619.91
2018,5,4,11,45,511.0,360.5,1.4,29.1,837.0,883.99,622.82
2018,5,4,12,0,501.0,372.0,1.4,29.3,841.0,886.98,623.65
2018,5,4,12,15,541.0,355.0,1.45,29.35,860.0,908.94,638.97
2018,5,4,12,30,581.0,338.0,1.5,29.4,879.0,927.84,652.17
2018,5,4,12,45,588.5,326.0,1.6,29.45,868.5,916.75,646.72
2018,5,4,13,0,596.0,314.0,1.7,29.5,858.0,902.75,639.68
2018,5,4,13,15,653.0,274.0,1.75,29.4,859.0,906.94,645.33
2018,5,4,13,30,710.0,234.0,1.8,29.3,860.0,904.96,646.9
2018,5,4,13,45,668.5,248.0,1.85,29.2,823.5,861.64,619.32
2018,5,4,14,0,627.0,262.0,1.9,29.1,787.0,817.39,591.08
2018,5,4,14,15,716.5,205.0,1.95,28.9,783.0,814.22,593.04
2018,5,4,14,30,806.0,148.0,2.0,28.7,779.0,797.63,584.62
2018,5,4,14,45,832.5,127.0,2.05,28.5,750.5,763.37,563.74
2018,5,4,15,0,859.0,106.0,2.1,28.3,722.0,720.33,536.53
2018,5,4,15,15,845.0,103.0,2.1,28.3,678.0,671.0,501.95
2018,5,4,15,30,831.0,100.0,2.1,28.3,634.0,616.98,463.23
2018,5,4,15,45,811.5,97.0,2.35,27.55,585.5,559.05,422.77
2018,5,4,16,0,792.0,94.0,2.6,26.8,537.0,501.17,380.28
2018,5,4,16,15,764.0,90.5,2.7,26.15,484.5,439.34,332.39
2018,5,4,16,30,736.0,87.0,2.8,25.5,432.0,379.15,283.95
2018,5,4,16,45,698.5,82.0,2.95,24.8,378.0,314.73,230.92
2018,5,4,17,0,661.0,77.0,3.1,24.1,324.0,255.13,180.49
2018,5,4,17,15,609.0,70.5,3.0,23.05,271.0,194.86,130.06
2018,5,4,17,30,557.0,64.0,2.9,22.0,218.0,140.5,86.08
2018,5,4,17,45,481.5,57.5,2.8,20.95,170.0,90.32,50.63
2018,5,4,18,0,406.0,51.0,2.7,19.9,122.0,49.58,29.65
2018,5,4,18,15,306.5,40.0,2.55,19.05,83.5,32.44,21.83
2018,5,4,18,30,207.0,29.0,2.4,18.2,45.0,22.84,10.17
2018,5,4,18,45,109.0,15.5,2.3,17.35,23.5,14.1,0.0
2018,5,4,19,0,11.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,5,4,19,15,5.5,1.0,2.1,16.15,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.55,13.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,0.85,13.4,3.0,2.73,0.0
2018,5,5,5,30,0.0,6.0,0.9,13.7,6.0,5.26,0.0
2018,5,5,5,45,0.0,9.5,0.95,14.05,9.5,8.34,1.45
2018,5,5,6,0,0.0,13.0,1.0,14.4,13.0,11.41,4.43
2018,5,5,6,15,0.0,23.5,0.95,14.85,23.5,20.67,12.04
2018,5,5,6,30,0.0,34.0,0.9,15.3,34.0,29.95,20.05
2018,5,5,6,45,5.5,63.0,0.9,15.75,65.0,56.73,42.57
2018,5,5,7,0,11.0,92.0,0.9,16.2,96.0,83.76,64.95
2018,5,5,7,15,22.0,132.5,0.85,16.65,142.0,123.44,97.27
2018,5,5,7,30,33.0,173.0,0.8,17.1,188.0,166.81,131.91
2018,5,5,7,45,72.0,205.0,0.7,17.55,243.0,215.48,169.77
2018,5,5,8,0,111.0,237.0,0.6,18.0,298.0,273.31,214.05
2018,5,5,8,15,150.5,261.5,0.6,18.4,352.0,325.42,253.3
2018,5,5,8,30,190.0,286.0,0.6,18.8,406.0,381.6,294.89
2018,5,5,8,45,251.0,297.5,0.65,19.2,468.0,449.98,345.12
2018,5,5,9,0,312.0,309.0,0.7,19.6,530.0,517.43,393.59
2018,5,5,9,15,357.0,312.5,0.7,20.2,578.5,570.02,429.72
2018,5,5,9,30,402.0,316.0,0.7,20.8,627.0,633.49,472.49
2018,5,5,9,45,459.5,311.0,0.7,21.45,681.5,693.75,512.23
2018,5,5,10,0,517.0,306.0,0.7,22.1,736.0,756.13,552.38
2018,5,5,10,15,534.0,313.5,0.8,23.0,770.0,796.45,577.25
2018,5,5,10,30,551.0,321.0,0.9,23.9,804.0,835.58,601.23
2018,5,5,10,45,522.5,343.0,0.95,24.8,809.5,844.99,604.15
2018,5,5,11,0,494.0,365.0,1.0,25.7,815.0,850.87,605.15
2018,5,5,11,15,436.0,388.5,1.25,26.35,789.5,826.45,589.55
2018,5,5,11,30,378.0,412.0,1.5,27.0,764.0,788.53,564.99
2018,5,5,11,45,334.0,430.0,1.75,27.65,742.0,766.55,550.41
2018,5,5,12,0,290.0,448.0,2.0,28.3,720.0,742.41,533.79
2018,5,5,12,15,376.5,416.5,2.1,28.4,768.5,795.32,571.94
2018,5,5,12,30,463.0,385.0,2.2,28.5,817.0,856.83,614.41
2018,5,5,12,45,387.0,404.5,2.25,28.65,762.5,786.38,566.29
2018,5,5,13,0,311.0,424.0,2.3,28.8,708.0,726.87,525.52
2018,5,5,13,15,322.0,411.0,2.4,28.7,700.0,717.25,521.02
2018,5,5,13,30,333.0,398.0,2.5,28.6,692.0,705.74,514.81
2018,5,5,13,45,392.5,365.5,2.55,28.5,702.5,716.16,524.53
2018,5,5,14,0,452.0,333.0,2.6,28.4,713.0,731.75,537.33
2018,5,5,14,15,386.5,325.5,2.75,27.85,641.5,652.91,484.28
2018,5,5,14,30,321.0,318.0,2.9,27.3,570.0,568.54,426.42
2018,5,5,14,45,348.5,306.5,3.0,26.75,567.5,563.06,425.01
2018,5,5,15,0,376.0,295.0,3.1,26.2,565.0,554.17,420.46
2018,5,5,15,15,380.5,272.5,3.1,26.2,531.5,516.09,393.18
2018,5,5,15,30,385.0,250.0,3.1,26.2,498.0,476.68,364.48
2018,5,5,15,45,301.5,239.0,3.5,24.45,424.0,397.51,307.42
2018,5,5,16,0,218.0,228.0,3.9,22.7,350.0,321.7,251.06
2018,5,5,16,15,152.5,202.5,3.95,21.8,284.0,254.91,199.46
2018,5,5,16,30,87.0,177.0,4.0,20.9,218.0,192.51,150.7
2018,5,5,16,45,90.0,150.5,4.05,20.05,188.5,166.01,129.5
2018,5,5,17,0,93.0,124.0,4.1,19.2,159.0,136.38,105.11
2018,5,5,17,15,106.5,90.5,3.95,18.4,124.5,102.99,76.66
2018,5,5,17,30,120.0,57.0,3.8,17.6,90.0,68.05,46.58
2018,5,5,17,45,73.5,37.5,3.65,16.85,56.5,38.55,24.12
2018,5,5,18,0,27.0,18.0,3.5,16.1,23.0,16.61,7.97
2018,5,5,18,15,13.5,11.5,3.4,15.55,14.0,10.36,3.27
2018,5,5,18,30,0.0,5.0,3.3,15.0,5.0,4.38,0.0
2018,5,5,18,45,0.0,2.5,3.15,14.45,2.5,2.27,0.0
2018,5,5,19,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,5,5,19,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,6,4,45,2.5,1.0,2.1,10.25,1.0,0.0,0.0
2018,5,6,5,0,5.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,5,6,5,15,34.0,13.0,2.15,10.5,15.0,11.82,0.0
2018,5,6,5,30,63.0,24.0,2.2,10.7,28.0,19.44,4.77
2018,5,6,5,45,115.0,40.0,2.25,10.95,55.5,31.88,21.85
2018,5,6,6,0,167.0,56.0,2.3,11.2,83.0,44.03,33.54
2018,5,6,6,15,218.5,74.0,2.3,11.7,123.0,75.42,51.45
2018,5,6,6,30,270.0,92.0,2.3,12.2,163.0,113.63,79.67
2018,5,6,6,45,330.5,105.5,2.3,12.65,212.0,157.31,114.47
2018,5,6,7,0,391.0,119.0,2.3,13.1,261.0,208.15,156.81
2018,5,6,7,15,564.5,106.5,2.3,13.85,346.5,281.02,214.79
2018,5,6,7,30,738.0,94.0,2.3,14.6,432.0,370.4,287.12
2018,5,6,7,45,772.0,96.0,2.3,15.3,486.5,433.16,339.76
2018,5,6,8,0,806.0,98.0,2.3,16.0,541.0,496.86,391.5
2018,5,6,8,15,826.5,101.0,2.2,16.75,590.5,556.19,437.66
2018,5,6,8,30,847.0,104.0,2.1,17.5,640.0,615.71,482.03
2018,5,6,8,45,862.5,106.5,2.0,18.3,686.0,671.38,521.66
2018,5,6,9,0,878.0,109.0,1.9,19.1,732.0,722.67,556.64
2018,5,6,9,15,874.0,117.5,1.9,19.8,767.0,766.92,585.38
2018,5,6,9,30,870.0,126.0,1.9,20.5,802.0,813.48,614.29
2018,5,6,9,45,879.5,128.0,1.95,21.2,836.5,850.55,636.7
2018,5,6,10,0,889.0,130.0,2.0,21.9,871.0,890.66,660.95
2018,5,6,10,15,896.0,131.0,2.1,22.4,898.5,924.96,682.06
2018,5,6,10,30,903.0,132.0,2.2,22.9,926.0,956.27,701.15
2018,5,6,10,45,916.0,129.0,2.3,23.4,949.5,986.11,719.21
2018,5,6,11,0,929.0,126.0,2.4,23.9,973.0,1012.84,735.23
2018,5,6,11,15,928.5,127.5,2.6,24.15,984.0,1027.67,745.38
2018,5,6,11,30,928.0,129.0,2.8,24.4,995.0,1038.71,753.23
2018,5,6,11,45,843.0,177.5,2.95,24.6,967.0,1020.94,742.26
2018,5,6,12,0,758.0,226.0,3.1,24.8,939.0,995.72,726.65
2018,5,6,12,15,598.0,312.5,3.15,24.8,874.0,920.7,675.01
2018,5,6,12,30,438.0,399.0,3.2,24.8,809.0,844.57,620.26
2018,5,6,12,45,485.0,377.0,3.3,24.85,826.0,863.63,635.63
2018,5,6,13,0,532.0,355.0,3.4,24.9,843.0,879.13,647.9
2018,5,6,13,15,419.5,383.5,3.35,24.7,763.5,789.94,585.14
2018,5,6,13,30,307.0,412.0,3.3,24.5,684.0,694.82,517.81
2018,5,6,13,45,325.5,388.5,3.3,24.3,669.0,678.36,508.44
2018,5,6,14,0,344.0,365.0,3.3,24.1,654.0,659.63,496.87
2018,5,6,14,15,186.0,313.0,3.25,23.75,468.5,456.0,348.34
2018,5,6,14,30,28.0,261.0,3.2,23.4,283.0,264.59,202.27
2018,5,6,14,45,40.5,270.5,3.1,23.05,300.5,281.14,216.3
2018,5,6,15,0,53.0,280.0,3.0,22.7,318.0,296.4,228.77
2018,5,6,15,15,42.0,258.5,3.0,22.7,287.5,265.59,205.27
2018,5,6,15,30,31.0,237.0,3.0,22.7,257.0,235.89,182.59
2018,5,6,15,45,149.5,217.5,2.95,21.9,303.0,286.85,224.61
2018,5,6,16,0,268.0,198.0,2.9,21.1,349.0,323.43,253.79
2018,5,6,16,15,230.0,184.5,2.95,20.55,305.5,276.76,216.88
2018,5,6,16,30,192.0,171.0,3.0,20.0,262.0,231.12,180.6
2018,5,6,16,45,188.0,145.5,3.0,19.45,226.0,196.06,151.84
2018,5,6,17,0,184.0,120.0,3.0,18.9,190.0,158.73,120.61
2018,5,6,17,15,255.5,102.0,2.9,18.4,183.0,144.47,105.01
2018,5,6,17,30,327.0,84.0,2.8,17.9,176.0,121.56,81.95
2018,5,6,17,45,260.0,73.5,2.75,17.4,137.0,83.07,54.07
2018,5,6,18,0,193.0,63.0,2.7,16.9,98.0,54.09,36.96
2018,5,6,18,15,138.0,46.5,2.45,16.4,67.5,36.81,25.96
2018,5,6,18,30,83.0,30.0,2.2,15.9,37.0,24.11,12.31
2018,5,6,18,45,44.0,16.5,2.0,15.4,20.0,15.01,0.0
2018,5,6,19,0,5.0,3.0,1.8,14.9,3.0,0.0,0.0
2018,5,6,19,15,2.5,1.5,1.65,14.6,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,1.95,10.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,7,4,45,4.0,1.0,2.05,10.8,1.0,0.0,0.0
2018,5,7,5,0,8.0,2.0,2.1,10.9,2.0,0.0,0.0
2018,5,7,5,15,102.0,15.5,2.2,11.35,22.0,14.1,0.0
2018,5,7,5,30,196.0,29.0,2.3,11.8,42.0,22.93,8.06
2018,5,7,5,45,316.0,39.5,2.4,12.3,82.5,32.42,22.28
2018,5,7,6,0,436.0,50.0,2.5,12.8,123.0,39.91,29.72
2018,5,7,6,15,514.0,58.0,2.5,13.45,173.5,82.47,46.76
2018,5,7,6,30,592.0,66.0,2.5,14.1,224.0,134.85,82.63
2018,5,7,6,45,643.5,72.0,2.5,14.75,278.0,189.85,127.56
2018,5,7,7,0,695.0,78.0,2.5,15.4,332.0,250.72,180.04
2018,5,7,7,15,731.5,82.5,2.5,16.2,386.5,311.01,232.9
2018,5,7,7,30,768.0,87.0,2.5,17.0,441.0,376.14,288.69
2018,5,7,7,45,794.0,91.0,2.5,17.85,494.0,437.51,340.02
2018,5,7,8,0,820.0,95.0,2.5,18.7,547.0,500.34,390.58
2018,5,7,8,15,839.5,98.0,2.55,19.5,597.0,559.76,436.95
2018,5,7,8,30,859.0,101.0,2.6,20.3,647.0,619.25,481.66
2018,5,7,8,45,873.5,103.5,2.65,21.1,692.5,672.16,520.11
2018,5,7,9,0,888.0,106.0,2.7,21.9,738.0,725.92,557.87
2018,5,7,9,15,900.5,107.5,2.7,22.5,779.0,775.85,590.89
2018,5,7,9,30,913.0,109.0,2.7,23.1,820.0,823.95,621.21
2018,5,7,9,45,923.5,109.5,2.75,23.7,855.0,867.33,648.16
2018,5,7,10,0,934.0,110.0,2.8,24.3,890.0,908.22,673.11
2018,5,7,10,15,939.5,111.0,2.85,24.8,917.0,942.48,693.66
2018,5,7,10,30,945.0,112.0,2.9,25.3,944.0,973.53,712.0
2018,5,7,10,45,949.5,112.0,2.9,25.85,964.0,999.27,726.25
2018,5,7,11,0,954.0,112.0,2.9,26.4,984.0,1021.45,738.17
2018,5,7,11,15,956.5,113.0,2.95,26.7,997.0,1039.03,748.35
2018,5,7,11,30,959.0,114.0,3.0,27.0,1010.0,1052.79,756.19
2018,5,7,11,45,960.0,114.0,3.05,27.3,1014.5,1060.22,760.14
2018,5,7,12,0,961.0,114.0,3.1,27.6,1019.0,1063.73,761.76
2018,5,7,12,15,957.0,115.0,3.15,27.7,1014.0,1059.38,759.15
2018,5,7,12,30,953.0,116.0,3.2,27.8,1009.0,1051.15,754.24
2018,5,7,12,45,929.5,128.5,3.3,27.9,991.0,1031.51,742.56
2018,5,7,13,0,906.0,141.0,3.4,28.0,973.0,1008.44,728.75
2018,5,7,13,15,918.0,130.0,3.45,28.0,958.5,992.99,719.81
2018,5,7,13,30,930.0,119.0,3.5,28.0,944.0,973.28,708.06
2018,5,7,13,45,924.0,118.0,3.55,27.95,917.5,943.17,689.64
2018,5,7,14,0,918.0,117.0,3.6,27.9,891.0,909.88,669.06
2018,5,7,14,15,910.0,115.0,3.65,27.8,857.5,870.95,644.68
2018,5,7,14,30,902.0,113.0,3.7,27.7,824.0,829.35,618.23
2018,5,7,14,45,890.5,111.5,3.7,27.55,784.5,783.14,588.2
2018,5,7,15,0,879.0,110.0,3.7,27.4,745.0,734.99,556.04
2018,5,7,15,15,865.0,107.0,3.7,27.4,700.0,684.93,519.97
2018,5,7,15,30,851.0,104.0,3.7,27.4,655.0,630.11,479.63
2018,5,7,15,45,832.0,101.0,3.7,26.8,606.0,571.63,436.51
2018,5,7,16,0,813.0,98.0,3.7,26.2,557.0,513.11,391.81
2018,5,7,16,15,788.5,94.0,3.65,25.7,505.0,451.4,342.93
2018,5,7,16,30,764.0,90.0,3.6,25.2,453.0,390.91,293.37
2018,5,7,16,45,730.5,85.5,3.55,24.7,399.5,326.79,239.76
2018,5,7,17,0,697.0,81.0,3.5,24.2,346.0,267.01,188.59
2018,5,7,17,15,649.5,75.0,3.25,23.2,292.5,206.14,137.36
2018,5,7,17,30,602.0,69.0,3.0,22.2,239.0,150.56,92.23
2018,5,7,17,45,530.0,61.5,2.7,21.2,188.5,97.14,54.43
2018,5,7,18,0,458.0,54.0,2.4,20.2,138.0,52.72,31.71
2018,5,7,18,15,344.0,43.5,2.2,19.25,95.0,35.4,24.49
2018,5,7,18,30,230.0,33.0,2.0,18.3,52.0,25.97,13.97
2018,5,7,18,45,125.0,18.5,1.85,17.35,28.0,16.83,0.0
2018,5,7,19,0,20.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,5,7,19,15,10.0,2.0,1.75,16.1,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,8,4,45,6.0,1.0,1.15,11.25,1.0,0.0,0.0
2018,5,8,5,0,12.0,2.0,1.2,11.5,2.0,0.0,0.0
2018,5,8,5,15,120.5,15.5,1.5,12.05,23.5,14.1,0.0
2018,5,8,5,30,229.0,29.0,1.8,12.6,45.0,22.93,9.17
2018,5,8,5,45,345.0,39.5,2.1,13.15,86.5,32.32,22.21
2018,5,8,6,0,461.0,50.0,2.4,13.7,128.0,40.04,29.75
2018,5,8,6,15,442.0,61.5,2.55,14.1,157.5,80.83,47.74
2018,5,8,6,30,423.0,73.0,2.7,14.5,187.0,117.56,75.5
2018,5,8,6,45,380.0,98.0,2.85,14.9,217.0,160.16,113.89
2018,5,8,7,0,337.0,123.0,3.0,15.3,247.0,197.6,148.84
2018,5,8,7,15,292.0,141.5,3.1,15.9,260.5,220.85,171.32
2018,5,8,7,30,247.0,160.0,3.2,16.5,274.0,240.23,189.45
2018,5,8,7,45,243.0,181.5,3.25,17.1,304.5,274.56,217.95
2018,5,8,8,0,239.0,203.0,3.3,17.7,335.0,308.23,245.05
2018,5,8,8,15,545.0,149.0,3.25,18.35,486.5,448.47,355.91
2018,5,8,8,30,851.0,95.0,3.2,19.0,638.0,606.16,477.19
2018,5,8,8,45,862.0,99.0,3.2,19.6,682.0,659.71,516.32
2018,5,8,9,0,873.0,103.0,3.2,20.2,726.0,711.88,553.77
2018,5,8,9,15,769.5,153.0,3.1,20.4,724.5,727.83,562.43
2018,5,8,9,30,666.0,203.0,3.0,20.6,723.0,731.84,562.11
2018,5,8,9,45,499.5,289.5,2.9,20.85,689.0,703.27,536.6
2018,5,8,10,0,333.0,376.0,2.8,21.1,655.0,655.64,497.3
2018,5,8,10,15,381.5,371.5,2.8,21.25,700.5,705.89,533.59
2018,5,8,10,30,430.0,367.0,2.8,21.4,746.0,766.88,575.95
2018,5,8,10,45,441.5,369.5,2.75,21.55,766.5,791.93,592.01
2018,5,8,11,0,453.0,372.0,2.7,21.7,787.0,815.42,607.11
2018,5,8,11,15,409.5,395.5,2.7,22.05,774.5,804.31,596.96
2018,5,8,11,30,366.0,419.0,2.7,22.4,762.0,780.77,578.85
2018,5,8,11,45,515.5,349.0,2.7,22.75,834.5,872.39,644.36
2018,5,8,12,0,665.0,279.0,2.7,23.1,907.0,953.45,700.56
2018,5,8,12,15,571.5,321.5,2.7,23.4,859.5,900.94,661.86
2018,5,8,12,30,478.0,364.0,2.7,23.7,812.0,847.67,623.48
2018,5,8,12,45,386.5,401.0,2.75,24.0,760.5,779.24,575.12
2018,5,8,13,0,295.0,438.0,2.8,24.3,709.0,722.52,533.91
2018,5,8,13,15,295.0,421.5,2.9,24.45,688.0,699.48,519.12
2018,5,8,13,30,295.0,405.0,3.0,24.6,667.0,675.12,503.05
2018,5,8,13,45,288.5,394.5,3.1,24.7,644.5,649.63,485.88
2018,5,8,14,0,282.0,384.0,3.2,24.8,622.0,623.3,467.96
2018,5,8,14,15,293.5,361.0,3.35,24.75,600.5,598.95,452.26
2018,5,8,14,30,305.0,338.0,3.5,24.7,579.0,572.84,434.99
2018,5,8,14,45,449.5,276.0,3.7,24.65,611.5,615.32,469.82
2018,5,8,15,0,594.0,214.0,3.9,24.6,644.0,639.56,490.46
2018,5,8,15,15,569.5,201.5,3.9,24.6,593.5,581.96,448.0
2018,5,8,15,30,545.0,189.0,3.9,24.6,543.0,521.44,402.99
2018,5,8,15,45,578.0,166.5,4.15,24.0,516.5,491.95,381.67
2018,5,8,16,0,611.0,144.0,4.4,23.4,490.0,454.01,352.62
2018,5,8,16,15,642.5,121.5,4.35,23.0,455.5,410.49,317.04
2018,5,8,16,30,674.0,99.0,4.3,22.6,421.0,362.27,276.05
2018,5,8,16,45,685.5,85.5,4.25,22.15,380.0,311.29,231.41
2018,5,8,17,0,697.0,72.0,4.2,21.7,339.0,260.06,185.18
2018,5,8,17,15,650.5,67.0,3.85,21.15,286.5,198.63,132.5
2018,5,8,17,30,604.0,62.0,3.5,20.6,234.0,144.24,87.64
2018,5,8,17,45,535.5,55.5,3.15,20.05,185.0,92.04,50.32
2018,5,8,18,0,467.0,49.0,2.8,19.5,136.0,48.27,28.06
2018,5,8,18,15,357.0,39.5,2.45,18.85,94.0,31.6,21.36
2018,5,8,18,30,247.0,30.0,2.1,18.2,52.0,24.81,13.46
2018,5,8,18,45,136.0,17.0,1.75,17.55,28.0,15.46,0.0
2018,5,8,19,0,25.0,4.0,1.4,16.9,4.0,3.64,0.0
2018,5,8,19,15,12.5,2.0,1.35,16.6,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,1.9,12.55,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,1.9,12.6,2.0,0.0,0.0
2018,5,9,5,15,116.0,15.0,2.1,12.95,23.0,13.64,0.0
2018,5,9,5,30,221.0,28.0,2.3,13.3,44.0,22.08,9.44
2018,5,9,5,45,336.5,38.0,2.5,13.65,85.0,30.75,20.89
2018,5,9,6,0,452.0,48.0,2.7,14.0,126.0,38.25,28.17
2018,5,9,6,15,503.0,57.0,2.75,14.45,171.5,80.89,45.58
2018,5,9,6,30,554.0,66.0,2.8,14.9,217.0,129.87,79.92
2018,5,9,6,45,484.0,88.5,2.9,15.35,240.5,173.95,120.81
2018,5,9,7,0,414.0,111.0,3.0,15.8,264.0,206.48,153.23
2018,5,9,7,15,501.5,115.0,3.0,16.5,328.5,265.5,202.01
2018,5,9,7,30,589.0,119.0,3.0,17.2,393.0,337.16,261.03
2018,5,9,7,45,697.5,106.0,3.0,17.9,467.0,408.27,318.92
2018,5,9,8,0,806.0,93.0,3.0,18.6,541.0,490.61,384.57
2018,5,9,8,15,843.0,90.5,3.05,19.25,596.0,553.1,433.86
2018,5,9,8,30,880.0,88.0,3.1,19.9,651.0,615.92,481.95
2018,5,9,8,45,894.5,89.5,3.15,20.6,696.5,670.56,522.28
2018,5,9,9,0,909.0,91.0,3.2,21.3,742.0,724.08,560.54
2018,5,9,9,15,919.5,92.5,3.3,21.8,782.0,773.24,593.66
2018,5,9,9,30,930.0,94.0,3.4,22.3,822.0,820.36,624.56
2018,5,9,9,45,938.5,95.5,3.5,22.8,856.5,863.57,652.38
2018,5,9,10,0,947.0,97.0,3.6,23.3,891.0,904.11,678.09
2018,5,9,10,15,952.0,98.0,3.7,23.65,918.0,938.2,699.64
2018,5,9,10,30,957.0,99.0,3.8,24.0,945.0,969.0,718.93
2018,5,9,10,45,960.5,99.5,3.9,24.35,964.5,994.48,734.63
2018,5,9,11,0,964.0,100.0,4.0,24.7,984.0,1016.33,747.97
2018,5,9,11,15,966.5,100.0,4.05,24.9,996.5,1032.99,758.07
2018,5,9,11,30,969.0,100.0,4.1,25.1,1009.0,1045.8,765.76
2018,5,9,11,45,969.0,100.5,4.2,25.3,1013.0,1052.78,770.08
2018,5,9,12,0,969.0,101.0,4.3,25.5,1017.0,1055.8,771.96
2018,5,9,12,15,965.5,102.0,4.35,25.55,1012.0,1051.93,769.6
2018,5,9,12,30,962.0,103.0,4.4,25.6,1007.0,1044.15,764.84
2018,5,9,12,45,956.0,105.0,4.45,25.65,994.5,1031.09,756.73
2018,5,9,13,0,950.0,107.0,4.5,25.7,982.0,1014.3,746.26
2018,5,9,13,15,946.5,106.0,4.5,25.65,963.0,993.23,733.04
2018,5,9,13,30,943.0,105.0,4.5,25.6,944.0,968.55,717.46
2018,5,9,13,45,937.0,103.5,4.5,25.55,917.0,937.68,697.71
2018,5,9,14,0,931.0,102.0,4.5,25.5,890.0,903.6,675.73
2018,5,9,14,15,923.0,100.5,4.5,25.3,856.5,864.84,650.79
2018,5,9,14,30,915.0,99.0,4.5,25.1,823.0,823.38,623.82
2018,5,9,14,45,905.0,97.0,4.55,24.9,784.0,777.44,593.68
2018,5,9,15,0,895.0,95.0,4.6,24.7,745.0,729.4,561.6
2018,5,9,15,15,882.0,93.0,4.6,24.7,701.0,677.56,523.43
2018,5,9,15,30,869.0,91.0,4.6,24.7,657.0,624.4,483.28
2018,5,9,15,45,851.0,88.0,4.7,23.95,608.0,566.46,440.04
2018,5,9,16,0,833.0,85.0,4.8,23.2,559.0,508.75,395.26
2018,5,9,16,15,808.0,82.0,4.75,22.6,507.0,447.0,345.19
2018,5,9,16,30,783.0,79.0,4.7,22.0,455.0,386.46,294.46
2018,5,9,16,45,749.5,75.5,4.7,21.4,401.5,324.18,241.14
2018,5,9,17,0,716.0,72.0,4.7,20.8,348.0,264.77,189.19
2018,5,9,17,15,671.0,67.5,4.55,20.05,295.5,203.02,135.96
2018,5,9,17,30,626.0,63.0,4.4,19.3,243.0,148.09,90.38
2018,5,9,17,45,557.0,56.5,4.25,18.5,192.5,94.53,51.94
2018,5,9,18,0,488.0,50.0,4.1,17.7,142.0,49.45,29.02
2018,5,9,18,15,380.0,41.0,3.9,17.0,99.0,32.91,22.7
2018,5,9,18,30,272.0,32.0,3.7,16.3,56.0,26.65,15.33
2018,5,9,18,45,151.0,18.5,3.45,15.55,30.5,16.83,0.0
2018,5,9,19,0,30.0,5.0,3.2,14.8,5.0,4.55,0.0
2018,5,9,19,15,15.0,2.5,3.15,14.45,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,10,4,45,3.5,1.0,3.0,11.55,1.0,0.0,0.0
2018,5,10,5,0,7.0,2.0,3.1,11.6,2.0,0.0,0.0
2018,5,10,5,15,95.0,17.0,3.1,11.75,24.0,15.46,0.0
2018,5,10,5,30,183.0,32.0,3.1,11.9,46.0,25.2,12.44
2018,5,10,5,45,298.0,44.0,3.1,12.1,87.0,34.17,24.05
2018,5,10,6,0,413.0,56.0,3.1,12.3,128.0,45.34,34.69
2018,5,10,6,15,383.5,61.0,3.05,12.55,145.5,75.19,45.28
2018,5,10,6,30,354.0,66.0,3.0,12.8,163.0,102.62,66.45
2018,5,10,6,45,241.0,62.5,3.0,13.1,135.0,102.38,71.87
2018,5,10,7,0,128.0,59.0,3.0,13.4,107.0,86.26,63.8
2018,5,10,7,15,228.0,97.0,3.0,13.85,198.0,160.77,124.79
2018,5,10,7,30,328.0,135.0,3.0,14.3,289.0,250.88,198.56
2018,5,10,7,45,398.0,159.5,3.0,14.75,367.0,325.06,259.1
2018,5,10,8,0,468.0,184.0,3.0,15.2,445.0,406.72,324.48
2018,5,10,8,15,410.5,197.0,3.0,15.85,441.0,415.72,331.83
2018,5,10,8,30,353.0,210.0,3.0,16.5,437.0,417.76,333.04
2018,5,10,8,45,244.5,242.5,3.0,17.15,405.0,391.42,310.79
2018,5,10,9,0,136.0,275.0,3.0,17.8,373.0,354.1,279.24
2018,5,10,9,15,254.0,285.5,3.1,18.5,480.5,465.44,365.65
2018,5,10,9,30,372.0,296.0,3.2,19.2,588.0,587.76,456.99
2018,5,10,9,45,607.0,224.0,3.3,19.95,724.0,729.12,562.48
2018,5,10,10,0,842.0,152.0,3.4,20.7,860.0,875.52,665.04
2018,5,10,10,15,863.5,146.5,3.55,21.2,892.5,915.14,689.83
2018,5,10,10,30,885.0,141.0,3.7,21.7,925.0,943.86,707.85
2018,5,10,10,45,819.0,185.0,3.85,22.2,923.0,955.71,714.53
2018,5,10,11,0,753.0,229.0,4.0,22.7,921.0,959.66,716.06
2018,5,10,11,15,712.5,258.0,4.1,23.0,919.5,961.27,716.33
2018,5,10,11,30,672.0,287.0,4.2,23.3,918.0,958.13,712.4
2018,5,10,11,45,618.0,322.5,4.3,23.6,905.0,943.35,700.32
2018,5,10,12,0,564.0,358.0,4.4,23.9,892.0,927.75,687.71
2018,5,10,12,15,562.5,358.0,4.4,24.1,889.0,925.27,685.61
2018,5,10,12,30,561.0,358.0,4.4,24.3,886.0,920.07,681.63
2018,5,10,12,45,602.0,329.0,4.4,24.5,889.5,924.92,685.98
2018,5,10,13,0,643.0,300.0,4.4,24.7,893.0,926.65,688.16
2018,5,10,13,15,648.5,288.0,4.4,24.75,876.0,907.81,675.89
2018,5,10,13,30,654.0,276.0,4.4,24.8,859.0,885.93,661.64
2018,5,10,13,45,685.0,248.5,4.45,24.85,843.5,868.97,651.66
2018,5,10,14,0,716.0,221.0,4.5,24.9,828.0,847.24,638.25
2018,5,10,14,15,742.0,196.0,4.55,24.6,804.0,818.92,620.93
2018,5,10,14,30,768.0,171.0,4.6,24.3,780.0,785.93,599.95
2018,5,10,14,45,780.0,154.0,4.7,24.0,746.5,743.76,571.84
2018,5,10,15,0,792.0,137.0,4.8,23.7,713.0,701.09,542.48
2018,5,10,15,15,788.5,128.0,4.8,23.7,672.5,652.5,506.57
2018,5,10,15,30,785.0,119.0,4.8,23.7,632.0,602.0,468.34
2018,5,10,15,45,789.0,110.0,4.85,22.65,593.0,553.96,432.77
2018,5,10,16,0,793.0,101.0,4.9,21.6,554.0,503.63,393.81
2018,5,10,16,15,770.0,96.0,4.85,21.0,502.5,442.97,344.4
2018,5,10,16,30,747.0,91.0,4.8,20.4,451.0,383.41,294.31
2018,5,10,16,45,714.0,86.5,4.75,19.8,398.5,320.63,240.49
2018,5,10,17,0,681.0,82.0,4.7,19.2,346.0,262.21,189.3
2018,5,10,17,15,633.0,76.0,4.55,18.45,293.0,202.46,137.81
2018,5,10,17,30,585.0,70.0,4.4,17.7,240.0,148.06,92.73
2018,5,10,17,45,515.0,62.5,4.2,16.95,190.0,96.1,55.25
2018,5,10,18,0,445.0,55.0,4.0,16.2,140.0,52.83,32.68
2018,5,10,18,15,336.0,44.5,3.85,15.55,97.5,35.9,25.47
2018,5,10,18,30,227.0,34.0,3.7,14.9,55.0,26.65,15.72
2018,5,10,18,45,123.5,19.5,3.6,14.25,30.0,15.47,0.0
2018,5,10,19,0,20.0,5.0,3.5,13.6,5.0,4.55,0.0
2018,5,10,19,15,10.0,2.5,3.55,13.4,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,5,11,4,45,5.0,1.5,2.05,11.25,1.5,0.0,0.0
2018,5,11,5,0,10.0,3.0,2.0,11.3,3.0,0.0,0.0
2018,5,11,5,15,37.5,13.5,2.0,11.65,16.0,12.28,0.0
2018,5,11,5,30,65.0,24.0,2.0,12.0,29.0,19.57,8.9
2018,5,11,5,45,32.5,36.5,2.0,12.4,39.0,31.42,21.73
2018,5,11,6,0,0.0,49.0,2.0,12.8,49.0,42.43,32.09
2018,5,11,6,15,59.5,72.5,2.0,13.35,89.0,64.88,47.81
2018,5,11,6,30,119.0,96.0,2.0,13.9,129.0,97.52,72.32
2018,5,11,6,45,102.0,119.5,1.95,14.5,152.0,123.38,94.84
2018,5,11,7,0,85.0,143.0,1.9,15.1,175.0,146.34,114.82
2018,5,11,7,15,153.0,165.5,1.95,15.85,233.5,195.64,153.68
2018,5,11,7,30,221.0,188.0,2.0,16.6,292.0,254.62,200.46
2018,5,11,7,45,468.0,153.5,2.0,17.3,406.0,349.39,274.0
2018,5,11,8,0,715.0,119.0,2.0,18.0,520.0,469.46,367.04
2018,5,11,8,15,734.5,123.5,2.05,18.65,566.5,524.95,410.0
2018,5,11,8,30,754.0,128.0,2.1,19.3,613.0,580.75,452.13
2018,5,11,8,45,783.0,126.5,2.1,20.0,661.0,636.36,492.61
2018,5,11,9,0,812.0,125.0,2.1,20.7,709.0,692.5,532.19
2018,5,11,9,15,821.5,129.5,2.2,21.3,748.0,740.39,565.38
2018,5,11,9,30,831.0,134.0,2.3,21.9,787.0,786.47,595.54
2018,5,11,9,45,832.5,142.0,2.35,22.45,819.5,827.49,621.32
2018,5,11,10,0,834.0,150.0,2.4,23.0,852.0,865.68,644.91
2018,5,11,10,15,760.0,200.5,2.55,23.45,856.0,881.33,654.28
2018,5,11,10,30,686.0,251.0,2.7,23.9,860.0,885.44,655.18
2018,5,11,10,45,727.0,232.0,2.85,24.35,890.0,922.0,679.84
2018,5,11,11,0,768.0,213.0,3.0,24.8,920.0,956.62,701.81
2018,5,11,11,15,839.5,171.5,3.15,25.05,953.5,989.48,723.12
2018,5,11,11,30,911.0,130.0,3.3,25.3,987.0,1016.37,740.51
2018,5,11,11,45,920.5,125.5,3.45,25.55,995.0,1027.32,747.62
2018,5,11,12,0,930.0,121.0,3.6,25.8,1003.0,1034.59,752.56
2018,5,11,12,15,931.5,120.5,3.75,25.9,1001.0,1034.18,753.05
2018,5,11,12,30,933.0,120.0,3.9,26.0,999.0,1029.96,751.2
2018,5,11,12,45,933.0,119.0,4.0,26.05,989.5,1020.01,745.51
2018,5,11,13,0,933.0,118.0,4.1,26.1,980.0,1006.3,737.44
2018,5,11,13,15,932.0,116.0,4.2,26.05,962.5,986.94,725.98
2018,5,11,13,30,931.0,114.0,4.3,26.0,945.0,963.94,712.12
2018,5,11,13,45,928.5,111.5,4.35,25.9,920.5,935.57,694.49
2018,5,11,14,0,926.0,109.0,4.4,25.8,896.0,903.82,674.52
2018,5,11,14,15,920.5,107.5,4.45,25.6,864.5,867.37,651.46
2018,5,11,14,30,915.0,106.0,4.5,25.4,833.0,828.06,626.19
2018,5,11,14,45,907.0,103.0,4.55,25.15,794.5,782.73,596.68
2018,5,11,15,0,899.0,100.0,4.6,24.9,756.0,735.14,564.93
2018,5,11,15,15,886.0,98.0,4.6,24.9,712.0,683.23,526.74
2018,5,11,15,30,873.0,96.0,4.6,24.9,668.0,630.0,486.61
2018,5,11,15,45,856.5,92.5,4.65,24.3,619.0,573.42,444.07
2018,5,11,16,0,840.0,89.0,4.7,23.7,570.0,514.76,398.42
2018,5,11,16,15,816.5,85.5,4.65,23.25,518.0,452.92,348.29
2018,5,11,16,30,793.0,82.0,4.6,22.8,466.0,392.13,297.39
2018,5,11,16,45,761.5,77.5,4.55,22.35,411.5,329.1,243.5
2018,5,11,17,0,730.0,73.0,4.5,21.9,357.0,268.71,190.83
2018,5,11,17,15,686.0,68.5,4.3,21.15,304.5,206.4,137.38
2018,5,11,17,30,642.0,64.0,4.1,20.4,252.0,150.83,91.49
2018,5,11,17,45,574.5,57.5,3.85,19.65,200.5,96.53,52.71
2018,5,11,18,0,507.0,51.0,3.6,18.9,149.0,50.49,29.53
2018,5,11,18,15,398.0,42.0,3.4,18.1,104.5,33.64,23.29
2018,5,11,18,30,289.0,33.0,3.2,17.3,60.0,27.38,16.35
2018,5,11,18,45,163.0,19.5,3.0,16.5,33.0,15.48,0.0
2018,5,11,19,0,37.0,6.0,2.8,15.7,6.0,5.46,0.0
2018,5,11,19,15,18.5,3.0,2.75,15.3,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,12,4,45,10.0,2.0,2.15,11.55,2.0,0.0,0.0
2018,5,12,5,0,20.0,4.0,2.3,11.7,4.0,0.0,0.0
2018,5,12,5,15,123.5,18.0,2.45,12.2,27.5,16.37,0.0
2018,5,12,5,30,227.0,32.0,2.6,12.7,51.0,25.19,13.51
2018,5,12,5,45,337.0,43.0,2.8,13.25,93.0,35.02,24.8
2018,5,12,6,0,447.0,54.0,3.0,13.8,135.0,43.59,32.98
2018,5,12,6,15,303.5,66.5,3.0,14.45,129.5,74.18,46.89
2018,5,12,6,30,160.0,79.0,3.0,15.1,124.0,88.52,62.6
2018,5,12,6,45,177.5,109.0,3.0,15.7,168.5,129.36,96.36
2018,5,12,7,0,195.0,139.0,3.0,16.3,213.0,172.93,132.71
2018,5,12,7,15,444.5,121.0,2.9,17.0,322.0,252.13,192.12
2018,5,12,7,30,694.0,103.0,2.8,17.7,431.0,360.33,276.85
2018,5,12,7,45,756.0,98.5,2.7,18.35,492.5,426.21,330.92
2018,5,12,8,0,818.0,94.0,2.6,19.0,554.0,495.83,386.55
2018,5,12,8,15,837.5,97.0,2.55,19.65,603.5,554.7,432.44
2018,5,12,8,30,857.0,100.0,2.5,20.3,653.0,613.65,476.67
2018,5,12,8,45,872.0,101.5,2.4,20.9,698.0,665.63,514.18
2018,5,12,9,0,887.0,103.0,2.3,21.5,743.0,718.27,550.72
2018,5,12,9,15,896.5,105.5,2.35,21.9,782.5,766.55,583.32
2018,5,12,9,30,906.0,108.0,2.4,22.3,822.0,812.76,613.14
2018,5,12,9,45,913.0,110.5,2.45,22.65,855.5,854.66,639.77
2018,5,12,10,0,920.0,113.0,2.5,23.0,889.0,893.87,664.34
2018,5,12,10,15,925.5,115.0,2.55,23.3,916.5,928.39,685.73
2018,5,12,10,30,931.0,117.0,2.6,23.6,944.0,959.76,704.95
2018,5,12,10,45,935.0,118.0,2.7,23.85,964.0,985.45,721.01
2018,5,12,11,0,939.0,119.0,2.8,24.1,984.0,1007.64,734.85
2018,5,12,11,15,940.5,119.5,2.85,24.25,995.5,1023.35,744.4
2018,5,12,11,30,942.0,120.0,2.9,24.4,1007.0,1035.31,751.67
2018,5,12,11,45,941.5,121.0,3.0,24.55,1011.0,1042.02,756.16
2018,5,12,12,0,941.0,122.0,3.1,24.7,1015.0,1044.91,758.32
2018,5,12,12,15,937.5,123.0,3.2,24.8,1010.5,1041.05,756.41
2018,5,12,12,30,934.0,124.0,3.3,24.9,1006.0,1033.43,752.19
2018,5,12,12,45,928.0,125.5,3.35,24.95,993.0,1020.16,744.16
2018,5,12,13,0,922.0,127.0,3.4,25.0,980.0,1003.28,733.89
2018,5,12,13,15,916.5,126.0,3.5,25.0,960.0,980.97,720.58
2018,5,12,13,30,911.0,125.0,3.6,25.0,940.0,955.25,705.0
2018,5,12,13,45,902.5,125.0,3.7,24.95,913.0,924.59,686.16
2018,5,12,14,0,894.0,125.0,3.8,24.9,886.0,890.98,665.18
2018,5,12,14,15,884.5,123.0,3.85,24.7,852.0,851.87,640.36
2018,5,12,14,30,875.0,121.0,3.9,24.5,818.0,810.28,613.56
2018,5,12,14,45,862.0,119.5,3.9,24.35,778.5,764.32,583.02
2018,5,12,15,0,849.0,118.0,3.9,24.2,739.0,720.35,552.46
2018,5,12,15,15,834.5,115.0,3.9,24.2,695.0,668.03,514.18
2018,5,12,15,30,820.0,112.0,3.9,24.2,651.0,614.69,474.21
2018,5,12,15,45,798.0,109.5,3.9,23.6,602.0,556.94,430.86
2018,5,12,16,0,776.0,107.0,3.9,23.0,553.0,499.52,386.31
2018,5,12,16,15,747.5,103.5,3.8,22.6,501.0,437.7,336.56
2018,5,12,16,30,719.0,100.0,3.7,22.2,449.0,378.47,287.38
2018,5,12,16,45,683.0,95.0,3.65,21.8,396.5,317.4,235.76
2018,5,12,17,0,647.0,90.0,3.6,21.4,344.0,259.61,186.01
2018,5,12,17,15,599.0,84.0,3.35,20.8,292.0,202.0,137.13
2018,5,12,17,30,551.0,78.0,3.1,20.2,240.0,149.76,94.54
2018,5,12,17,45,482.0,69.0,2.8,19.55,190.5,98.77,58.14
2018,5,12,18,0,413.0,60.0,2.5,18.9,141.0,56.4,35.74
2018,5,12,18,15,313.5,48.0,2.25,18.1,99.0,37.0,26.22
2018,5,12,18,30,214.0,36.0,2.0,17.3,57.0,28.15,17.19
2018,5,12,18,45,119.5,21.5,1.8,16.55,32.0,17.03,0.0
2018,5,12,19,0,25.0,7.0,1.6,15.8,7.0,6.37,0.0
2018,5,12,19,15,12.5,3.5,1.55,15.5,3.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
