Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,13,4,45,0.5,0.5,1.95,12.35,0.5,0.0,0.0
2018,5,13,5,0,1.0,1.0,2.0,12.4,1.0,0.0,0.0
2018,5,13,5,15,0.5,3.5,2.05,12.65,3.5,3.18,0.0
2018,5,13,5,30,0.0,6.0,2.1,12.9,6.0,5.26,0.0
2018,5,13,5,45,0.0,9.5,2.15,13.1,9.5,8.34,1.63
2018,5,13,6,0,0.0,13.0,2.2,13.3,13.0,11.41,4.53
2018,5,13,6,15,0.0,17.5,2.15,13.7,17.5,15.38,7.59
2018,5,13,6,30,0.0,22.0,2.1,14.1,22.0,19.35,11.03
2018,5,13,6,45,0.0,43.0,2.05,14.55,43.0,37.92,26.92
2018,5,13,7,0,0.0,64.0,2.0,15.0,64.0,56.55,42.64
2018,5,13,7,15,0.0,72.0,1.95,15.55,72.0,63.67,48.38
2018,5,13,7,30,0.0,80.0,1.9,16.1,80.0,70.8,54.05
2018,5,13,7,45,1.0,107.0,1.85,16.7,107.5,95.14,73.87
2018,5,13,8,0,2.0,134.0,1.8,17.3,135.0,119.72,93.51
2018,5,13,8,15,7.0,173.0,1.8,17.9,177.5,157.45,123.45
2018,5,13,8,30,12.0,212.0,1.8,18.5,220.0,196.04,153.47
2018,5,13,8,45,49.5,260.5,1.75,19.1,296.0,269.98,210.97
2018,5,13,9,0,87.0,309.0,1.7,19.7,372.0,344.28,267.1
2018,5,13,9,15,273.0,295.5,1.75,20.3,508.0,487.13,376.05
2018,5,13,9,30,459.0,282.0,1.8,20.9,644.0,639.36,486.91
2018,5,13,9,45,681.5,194.5,1.8,21.5,757.5,758.01,571.81
2018,5,13,10,0,904.0,107.0,1.8,22.1,871.0,873.41,647.48
2018,5,13,10,15,910.0,108.5,1.9,22.55,898.0,907.35,667.75
2018,5,13,10,30,916.0,110.0,2.0,23.0,925.0,938.22,686.75
2018,5,13,10,45,920.5,110.5,2.05,23.5,945.0,963.5,701.4
2018,5,13,11,0,925.0,111.0,2.1,24.0,965.0,985.37,713.87
2018,5,13,11,15,927.5,112.0,2.2,24.25,977.5,1002.29,724.48
2018,5,13,11,30,930.0,113.0,2.3,24.5,990.0,1015.55,732.87
2018,5,13,11,45,931.0,112.5,2.35,24.8,994.0,1022.17,736.44
2018,5,13,12,0,932.0,112.0,2.4,25.1,998.0,1025.03,737.79
2018,5,13,12,15,924.0,116.5,2.5,25.2,992.5,1020.25,735.52
2018,5,13,12,30,916.0,121.0,2.6,25.3,987.0,1011.76,731.0
2018,5,13,12,45,904.0,127.0,2.7,25.4,973.5,997.28,722.71
2018,5,13,13,0,892.0,133.0,2.8,25.5,960.0,979.41,712.26
2018,5,13,13,15,887.0,132.5,2.9,25.45,941.0,958.61,700.32
2018,5,13,13,30,882.0,132.0,3.0,25.4,922.0,934.5,686.15
2018,5,13,13,45,875.0,131.0,3.1,25.4,896.0,904.98,668.16
2018,5,13,14,0,868.0,130.0,3.2,25.4,870.0,872.53,648.06
2018,5,13,14,15,858.0,128.5,3.3,25.2,837.0,834.4,624.37
2018,5,13,14,30,848.0,127.0,3.4,25.0,804.0,793.9,598.74
2018,5,13,14,45,835.5,125.5,3.45,24.8,765.5,754.09,572.99
2018,5,13,15,0,823.0,124.0,3.5,24.6,727.0,707.19,540.44
2018,5,13,15,15,808.0,121.0,3.5,24.6,683.5,655.76,502.99
2018,5,13,15,30,793.0,118.0,3.5,24.6,640.0,603.43,463.95
2018,5,13,15,45,771.5,115.0,3.55,23.95,592.0,546.87,421.9
2018,5,13,16,0,750.0,112.0,3.6,23.3,544.0,490.65,378.62
2018,5,13,16,15,722.0,108.0,3.55,22.85,493.0,430.07,330.16
2018,5,13,16,30,694.0,104.0,3.5,22.4,442.0,372.03,282.24
2018,5,13,16,45,658.5,99.0,3.5,21.95,390.5,312.62,232.24
2018,5,13,17,0,623.0,94.0,3.5,21.5,339.0,256.46,184.07
2018,5,13,17,15,575.5,86.5,3.4,20.85,287.5,199.09,135.66
2018,5,13,17,30,528.0,79.0,3.3,20.2,236.0,147.09,93.38
2018,5,13,17,45,461.0,70.5,3.25,19.5,188.0,98.2,58.52
2018,5,13,18,0,394.0,62.0,3.2,18.8,140.0,55.79,35.5
2018,5,13,18,15,278.0,49.0,3.0,18.1,96.0,37.63,26.8
2018,5,13,18,30,162.0,36.0,2.8,17.4,52.0,28.02,17.25
2018,5,13,18,45,91.5,21.5,2.65,16.7,29.5,17.43,0.0
2018,5,13,19,0,21.0,7.0,2.5,16.0,7.0,6.37,0.0
2018,5,13,19,15,10.5,3.5,2.45,15.6,3.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,1.65,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.6,12.0,1.0,0.91,0.0
2018,5,14,5,15,0.0,4.5,1.55,12.25,4.5,4.09,0.0
2018,5,14,5,30,0.0,8.0,1.5,12.5,8.0,7.02,0.0
2018,5,14,5,45,0.0,13.5,1.45,12.7,13.5,11.86,4.75
2018,5,14,6,0,0.0,19.0,1.4,12.9,19.0,16.7,9.29
2018,5,14,6,15,0.0,26.5,1.25,13.35,26.5,23.32,14.46
2018,5,14,6,30,0.0,34.0,1.1,13.8,34.0,29.95,20.2
2018,5,14,6,45,0.0,56.0,1.0,14.2,56.0,49.45,36.85
2018,5,14,7,0,0.0,78.0,0.9,14.6,78.0,68.89,53.15
2018,5,14,7,15,0.0,86.0,0.75,15.25,86.0,76.01,58.77
2018,5,14,7,30,0.0,94.0,0.6,15.9,94.0,83.14,64.31
2018,5,14,7,45,0.0,107.0,0.5,16.5,107.0,94.7,73.4
2018,5,14,8,0,0.0,120.0,0.4,17.1,120.0,106.33,82.37
2018,5,14,8,15,1.0,141.0,0.45,17.9,141.5,125.67,97.4
2018,5,14,8,30,2.0,162.0,0.5,18.7,163.0,145.24,112.34
2018,5,14,8,45,7.0,191.5,0.5,19.5,196.5,175.24,135.22
2018,5,14,9,0,12.0,221.0,0.5,20.3,230.0,205.91,158.13
2018,5,14,9,15,22.0,261.5,0.7,20.95,278.5,250.88,192.06
2018,5,14,9,30,32.0,302.0,0.9,21.6,327.0,304.37,231.71
2018,5,14,9,45,60.5,345.0,1.05,22.3,395.0,370.32,280.09
2018,5,14,10,0,89.0,388.0,1.2,23.0,463.0,438.57,329.01
2018,5,14,10,15,298.0,350.0,1.3,23.5,613.5,607.14,452.43
2018,5,14,10,30,507.0,312.0,1.4,24.0,764.0,777.76,570.58
2018,5,14,10,45,704.5,218.0,1.55,24.5,861.0,883.87,643.2
2018,5,14,11,0,902.0,124.0,1.7,25.0,958.0,975.16,700.61
2018,5,14,11,15,904.5,124.5,1.8,25.25,970.0,991.21,709.91
2018,5,14,11,30,907.0,125.0,1.9,25.5,982.0,1003.7,717.88
2018,5,14,11,45,908.0,125.5,2.05,25.8,986.5,1011.11,723.23
2018,5,14,12,0,909.0,126.0,2.2,26.1,991.0,1014.87,726.34
2018,5,14,12,15,906.0,127.0,2.35,26.2,987.0,1011.56,725.61
2018,5,14,12,30,903.0,128.0,2.5,26.3,983.0,1004.61,722.63
2018,5,14,12,45,898.0,129.0,2.6,26.35,971.0,992.16,715.82
2018,5,14,13,0,893.0,130.0,2.7,26.4,959.0,976.21,706.81
2018,5,14,13,15,888.5,129.5,2.85,26.35,940.5,955.89,695.65
2018,5,14,13,30,884.0,129.0,3.0,26.3,922.0,932.24,682.21
2018,5,14,13,45,878.0,127.0,3.1,26.2,896.0,902.64,664.47
2018,5,14,14,0,872.0,125.0,3.2,26.1,870.0,870.05,644.57
2018,5,14,14,15,864.0,123.5,3.3,25.85,838.0,833.47,622.12
2018,5,14,14,30,856.0,122.0,3.4,25.6,806.0,794.39,597.63
2018,5,14,14,45,845.0,119.5,3.5,25.35,768.0,749.83,568.93
2018,5,14,15,0,834.0,117.0,3.6,25.1,730.0,707.04,539.85
2018,5,14,15,15,819.0,115.0,3.6,25.1,687.0,656.22,502.77
2018,5,14,15,30,804.0,113.0,3.6,25.1,644.0,604.45,464.11
2018,5,14,15,45,785.5,109.0,3.7,24.35,596.5,548.15,422.54
2018,5,14,16,0,767.0,105.0,3.8,23.6,549.0,491.86,379.4
2018,5,14,16,15,743.0,101.0,3.8,23.05,499.0,433.45,332.62
2018,5,14,16,30,719.0,97.0,3.8,22.5,449.0,374.68,284.09
2018,5,14,16,45,687.0,92.0,3.85,21.9,397.5,315.14,233.82
2018,5,14,17,0,655.0,87.0,3.9,21.3,346.0,258.38,184.9
2018,5,14,17,15,609.0,80.5,3.8,20.55,294.0,200.44,135.68
2018,5,14,17,30,563.0,74.0,3.7,19.8,242.0,147.59,92.46
2018,5,14,17,45,496.5,66.0,3.65,19.0,193.0,97.08,56.36
2018,5,14,18,0,430.0,58.0,3.6,18.2,144.0,54.8,34.26
2018,5,14,18,15,334.0,47.0,3.45,17.45,102.0,36.2,25.67
2018,5,14,18,30,238.0,36.0,3.3,16.7,60.0,28.12,17.54
2018,5,14,18,45,136.0,22.0,3.15,15.95,34.0,17.4,0.0
2018,5,14,19,0,34.0,8.0,3.0,15.2,8.0,7.28,0.0
2018,5,14,19,15,17.0,4.0,2.9,14.85,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.55,11.65,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.5,11.7,1.0,0.91,0.0
2018,5,15,5,15,0.0,6.0,1.5,12.0,6.0,5.46,0.0
2018,5,15,5,30,0.0,11.0,1.5,12.3,11.0,9.66,2.12
2018,5,15,5,45,0.0,19.0,1.5,12.6,19.0,16.71,9.03
2018,5,15,6,0,0.0,27.0,1.5,12.9,27.0,23.77,15.6
2018,5,15,6,15,0.0,34.5,1.4,13.3,34.5,30.39,20.54
2018,5,15,6,30,0.0,42.0,1.3,13.7,42.0,37.03,26.29
2018,5,15,6,45,0.0,62.5,1.15,14.05,62.5,55.22,41.78
2018,5,15,7,0,0.0,83.0,1.0,14.4,83.0,73.22,56.83
2018,5,15,7,15,0.5,99.0,0.8,14.95,99.0,87.49,68.42
2018,5,15,7,30,1.0,115.0,0.6,15.5,115.0,101.91,79.91
2018,5,15,7,45,1.5,131.5,0.4,16.05,132.0,116.93,91.62
2018,5,15,8,0,2.0,148.0,0.2,16.6,149.0,132.09,103.14
2018,5,15,8,15,7.0,178.0,0.35,17.4,182.5,161.83,126.3
2018,5,15,8,30,12.0,208.0,0.5,18.2,216.0,192.32,149.61
2018,5,15,8,45,16.0,233.0,0.6,18.95,244.5,218.36,169.06
2018,5,15,9,0,20.0,258.0,0.7,19.7,273.0,244.89,188.64
2018,5,15,9,15,29.0,288.5,0.85,20.45,311.0,287.07,219.97
2018,5,15,9,30,38.0,319.0,1.0,21.2,349.0,324.83,247.42
2018,5,15,9,45,64.0,356.0,1.1,21.9,409.0,383.34,290.08
2018,5,15,10,0,90.0,393.0,1.2,22.6,469.0,443.84,333.17
2018,5,15,10,15,212.5,390.0,1.35,23.15,577.5,561.2,418.77
2018,5,15,10,30,335.0,387.0,1.5,23.7,686.0,685.1,505.63
2018,5,15,10,45,573.0,280.0,1.6,24.25,805.0,821.17,601.39
2018,5,15,11,0,811.0,173.0,1.7,24.8,924.0,946.16,683.35
2018,5,15,11,15,864.0,146.5,1.8,25.05,955.5,972.22,698.71
2018,5,15,11,30,917.0,120.0,1.9,25.3,987.0,1007.19,720.81
2018,5,15,11,45,917.5,120.0,2.0,25.55,991.0,1013.7,724.88
2018,5,15,12,0,918.0,120.0,2.1,25.8,995.0,1016.52,727.01
2018,5,15,12,15,915.5,121.0,2.2,25.9,991.0,1013.69,726.11
2018,5,15,12,30,913.0,122.0,2.3,26.0,987.0,1007.19,722.99
2018,5,15,12,45,908.0,123.5,2.4,26.05,975.5,995.15,716.56
2018,5,15,13,0,903.0,125.0,2.5,26.1,964.0,979.58,707.91
2018,5,15,13,15,899.5,123.5,2.65,25.95,945.5,959.08,697.07
2018,5,15,13,30,896.0,122.0,2.8,25.8,927.0,935.17,683.89
2018,5,15,13,45,890.0,120.5,2.95,25.65,901.0,905.79,666.89
2018,5,15,14,0,884.0,119.0,3.1,25.5,875.0,873.37,647.64
2018,5,15,14,15,876.5,117.0,3.25,25.2,843.0,836.39,625.35
2018,5,15,14,30,869.0,115.0,3.4,24.9,811.0,796.84,600.9
2018,5,15,14,45,858.5,113.0,3.55,24.55,773.0,752.7,572.87
2018,5,15,15,0,848.0,111.0,3.7,24.2,735.0,706.64,542.06
2018,5,15,15,15,834.0,108.0,3.7,24.2,691.5,658.27,506.49
2018,5,15,15,30,820.0,105.0,3.7,24.2,648.0,605.53,466.93
2018,5,15,15,45,803.0,101.5,3.95,23.3,601.0,549.87,426.13
2018,5,15,16,0,786.0,98.0,4.2,22.4,554.0,494.04,383.4
2018,5,15,16,15,764.0,93.5,4.25,21.8,504.0,435.13,335.9
2018,5,15,16,30,742.0,89.0,4.3,21.2,454.0,377.2,287.58
2018,5,15,16,45,711.5,84.5,4.35,20.55,402.5,315.86,235.38
2018,5,15,17,0,681.0,80.0,4.4,19.9,351.0,258.7,185.55
2018,5,15,17,15,630.5,75.5,4.35,19.2,298.5,200.21,135.48
2018,5,15,17,30,580.0,71.0,4.3,18.5,246.0,147.29,92.0
2018,5,15,17,45,518.5,63.5,4.3,17.8,197.5,96.66,55.45
2018,5,15,18,0,457.0,56.0,4.3,17.1,149.0,53.57,32.99
2018,5,15,18,15,348.5,46.0,4.15,16.5,105.0,36.68,26.23
2018,5,15,18,30,240.0,36.0,4.0,15.9,61.0,28.09,17.71
2018,5,15,18,45,134.0,21.5,3.9,15.3,34.0,16.96,0.0
2018,5,15,19,0,28.0,7.0,3.8,14.7,7.0,6.37,0.0
2018,5,15,19,15,14.0,3.5,3.65,14.4,3.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,16,4,45,4.0,1.5,1.5,10.7,1.5,0.0,0.0
2018,5,16,5,0,8.0,3.0,1.5,10.8,3.0,2.73,0.0
2018,5,16,5,15,129.0,18.5,1.7,11.2,30.0,14.66,0.0
2018,5,16,5,30,250.0,34.0,1.9,11.6,57.0,26.68,16.08
2018,5,16,5,45,363.5,43.0,2.05,12.05,100.0,34.58,24.75
2018,5,16,6,0,477.0,52.0,2.2,12.5,143.0,41.68,31.58
2018,5,16,6,15,545.5,59.5,2.2,12.95,193.5,85.43,48.23
2018,5,16,6,30,614.0,67.0,2.2,13.4,244.0,137.62,84.2
2018,5,16,6,45,660.5,72.0,2.2,13.85,297.0,191.54,128.46
2018,5,16,7,0,707.0,77.0,2.2,14.3,350.0,250.58,179.71
2018,5,16,7,15,739.5,81.0,2.2,14.8,403.0,311.09,233.1
2018,5,16,7,30,772.0,85.0,2.2,15.3,456.0,372.19,286.15
2018,5,16,7,45,796.0,88.5,2.15,15.75,507.5,431.68,336.58
2018,5,16,8,0,820.0,92.0,2.1,16.2,559.0,492.36,386.17
2018,5,16,8,15,838.5,94.5,2.1,16.7,607.5,549.97,431.77
2018,5,16,8,30,857.0,97.0,2.1,17.2,656.0,606.1,474.69
2018,5,16,8,45,871.0,99.5,2.1,17.65,701.0,659.79,514.43
2018,5,16,9,0,885.0,102.0,2.1,18.1,746.0,712.37,552.1
2018,5,16,9,15,867.0,116.0,2.2,18.5,775.0,751.36,579.02
2018,5,16,9,30,849.0,130.0,2.3,18.9,804.0,791.22,605.34
2018,5,16,9,45,668.0,212.5,2.4,19.3,756.5,761.4,581.1
2018,5,16,10,0,487.0,295.0,2.5,19.7,709.0,709.92,540.45
2018,5,16,10,15,573.5,277.0,2.65,20.0,779.0,786.13,595.84
2018,5,16,10,30,660.0,259.0,2.8,20.3,849.0,863.76,650.29
2018,5,16,10,45,707.0,235.5,2.95,20.55,880.0,900.79,676.24
2018,5,16,11,0,754.0,212.0,3.1,20.8,911.0,936.01,699.64
2018,5,16,11,15,829.0,176.0,3.2,20.95,953.5,977.24,726.9
2018,5,16,11,30,904.0,140.0,3.3,21.1,996.0,1012.42,749.96
2018,5,16,11,45,918.0,133.0,3.45,21.3,1006.0,1025.29,758.55
2018,5,16,12,0,932.0,126.0,3.6,21.5,1016.0,1034.54,765.03
2018,5,16,12,15,927.5,128.5,3.7,21.5,1011.5,1031.19,763.51
2018,5,16,12,30,923.0,131.0,3.8,21.5,1007.0,1024.14,759.72
2018,5,16,12,45,915.5,134.0,3.9,21.55,994.5,1011.05,751.87
2018,5,16,13,0,908.0,137.0,4.0,21.6,982.0,994.46,741.75
2018,5,16,13,15,905.0,135.5,4.1,21.5,963.5,974.39,729.74
2018,5,16,13,30,902.0,134.0,4.2,21.4,945.0,950.88,715.38
2018,5,16,13,45,898.0,131.0,4.25,21.3,919.5,921.73,696.84
2018,5,16,14,0,894.0,128.0,4.3,21.2,894.0,889.4,676.03
2018,5,16,14,15,887.0,125.5,4.25,21.05,861.5,852.09,651.28
2018,5,16,14,30,880.0,123.0,4.2,20.9,829.0,812.12,624.51
2018,5,16,14,45,871.5,119.0,4.2,20.75,790.5,767.17,594.13
2018,5,16,15,0,863.0,115.0,4.2,20.6,752.0,720.1,560.89
2018,5,16,15,15,848.5,112.5,4.2,20.6,708.0,671.4,524.45
2018,5,16,15,30,834.0,110.0,4.2,20.6,664.0,618.19,483.84
2018,5,16,15,45,817.5,106.0,4.15,20.1,616.0,561.66,440.4
2018,5,16,16,0,801.0,102.0,4.1,19.6,568.0,504.86,395.35
2018,5,16,16,15,779.5,97.5,4.1,19.25,517.5,445.39,346.62
2018,5,16,16,30,758.0,93.0,4.1,18.9,467.0,386.82,297.07
2018,5,16,16,45,727.0,87.5,4.05,18.55,414.0,323.45,242.53
2018,5,16,17,0,696.0,82.0,4.0,18.2,361.0,264.33,190.57
2018,5,16,17,15,652.5,76.5,3.9,17.7,308.5,205.53,139.6
2018,5,16,17,30,609.0,71.0,3.8,17.2,256.0,151.44,94.57
2018,5,16,17,45,545.5,63.5,3.7,16.65,205.5,98.89,56.49
2018,5,16,18,0,482.0,56.0,3.6,16.1,155.0,54.12,33.2
2018,5,16,18,15,384.5,46.5,3.35,15.55,111.5,37.12,26.76
2018,5,16,18,30,287.0,37.0,3.1,15.0,68.0,30.56,19.99
2018,5,16,18,45,168.5,23.0,2.9,14.4,39.0,18.18,0.32
2018,5,16,19,0,50.0,9.0,2.7,13.8,10.0,8.19,0.0
2018,5,16,19,15,25.0,4.5,2.65,13.5,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,17,4,45,17.5,3.5,2.05,10.85,3.5,0.0,0.0
2018,5,17,5,0,35.0,7.0,2.1,10.9,7.0,6.37,0.0
2018,5,17,5,15,143.0,21.0,2.15,11.25,33.0,16.67,0.0
2018,5,17,5,30,251.0,35.0,2.2,11.6,59.0,27.45,16.91
2018,5,17,5,45,352.0,45.5,2.3,11.95,101.0,36.76,26.7
2018,5,17,6,0,453.0,56.0,2.4,12.3,143.0,44.98,34.56
2018,5,17,6,15,520.0,63.5,2.4,12.85,192.5,87.06,50.56
2018,5,17,6,30,587.0,71.0,2.4,13.4,242.0,137.43,85.26
2018,5,17,6,45,633.5,76.5,2.4,13.95,294.0,190.11,128.38
2018,5,17,7,0,680.0,82.0,2.4,14.5,346.0,247.95,178.4
2018,5,17,7,15,713.0,87.0,2.35,15.1,398.5,305.97,229.46
2018,5,17,7,30,746.0,92.0,2.3,15.7,451.0,368.66,283.4
2018,5,17,7,45,770.5,95.5,2.25,16.3,502.0,426.86,332.47
2018,5,17,8,0,795.0,99.0,2.2,16.9,553.0,486.36,380.83
2018,5,17,8,15,813.5,102.0,2.2,17.5,601.0,543.12,425.55
2018,5,17,8,30,832.0,105.0,2.2,18.1,649.0,599.89,468.66
2018,5,17,8,45,846.0,107.0,2.15,18.7,692.5,652.51,507.02
2018,5,17,9,0,860.0,109.0,2.1,19.3,736.0,701.1,541.24
2018,5,17,9,15,871.5,110.5,2.1,19.85,775.0,748.39,573.34
2018,5,17,9,30,883.0,112.0,2.1,20.4,814.0,793.86,602.22
2018,5,17,9,45,892.0,113.5,2.1,21.0,847.5,835.27,627.72
2018,5,17,10,0,901.0,115.0,2.1,21.6,881.0,874.2,651.19
2018,5,17,10,15,907.0,114.5,2.2,22.1,906.5,905.92,670.78
2018,5,17,10,30,913.0,114.0,2.3,22.6,932.0,934.6,688.32
2018,5,17,10,45,917.5,114.5,2.35,23.15,951.5,959.68,702.85
2018,5,17,11,0,922.0,115.0,2.4,23.7,971.0,981.36,715.16
2018,5,17,11,15,923.5,116.0,2.55,23.95,982.5,997.19,725.55
2018,5,17,11,30,925.0,117.0,2.7,24.2,994.0,1009.37,733.69
2018,5,17,11,45,926.0,116.5,2.85,24.5,998.0,1015.92,738.13
2018,5,17,12,0,927.0,116.0,3.0,24.8,1002.0,1018.77,740.29
2018,5,17,12,15,925.0,116.5,3.15,24.9,998.0,1015.96,739.45
2018,5,17,12,30,923.0,117.0,3.3,25.0,994.0,1009.44,736.29
2018,5,17,12,45,919.5,116.5,3.45,25.1,982.0,996.86,729.22
2018,5,17,13,0,916.0,116.0,3.6,25.2,970.0,980.68,719.82
2018,5,17,13,15,911.5,115.5,3.75,25.15,951.0,960.06,707.87
2018,5,17,13,30,907.0,115.0,3.9,25.1,932.0,936.04,693.6
2018,5,17,13,45,900.5,114.0,4.05,25.0,906.0,906.51,675.62
2018,5,17,14,0,894.0,113.0,4.2,24.9,880.0,873.96,655.4
2018,5,17,14,15,885.0,112.0,4.3,24.65,847.5,836.53,631.74
2018,5,17,14,30,876.0,111.0,4.4,24.4,815.0,796.6,606.04
2018,5,17,14,45,865.0,109.0,4.5,24.15,776.5,751.95,576.74
2018,5,17,15,0,854.0,107.0,4.6,23.9,738.0,705.43,544.93
2018,5,17,15,15,840.5,104.5,4.6,23.9,695.0,655.16,507.59
2018,5,17,15,30,827.0,102.0,4.6,23.9,652.0,605.45,469.7
2018,5,17,15,45,776.5,109.0,4.65,23.1,596.0,541.38,421.35
2018,5,17,16,0,726.0,116.0,4.7,22.3,540.0,479.44,373.23
2018,5,17,16,15,672.0,117.5,4.7,21.75,482.5,414.92,321.45
2018,5,17,16,30,618.0,119.0,4.7,21.2,425.0,354.92,272.1
2018,5,17,16,45,624.5,104.5,4.7,20.6,384.5,305.18,228.92
2018,5,17,17,0,631.0,90.0,4.7,20.0,344.0,253.94,183.26
2018,5,17,17,15,536.5,89.0,4.6,19.3,283.5,192.45,132.82
2018,5,17,17,30,442.0,88.0,4.5,18.6,223.0,139.94,91.96
2018,5,17,17,45,394.5,74.5,4.4,17.85,178.0,94.05,58.09
2018,5,17,18,0,347.0,61.0,4.3,17.1,133.0,54.06,34.89
2018,5,17,18,15,276.5,49.0,4.15,16.5,96.5,37.46,26.97
2018,5,17,18,30,206.0,37.0,4.0,15.9,60.0,28.74,18.48
2018,5,17,18,45,119.0,22.5,3.85,15.25,34.5,17.7,1.64
2018,5,17,19,0,32.0,8.0,3.7,14.6,9.0,7.28,0.0
2018,5,17,19,15,16.0,4.0,3.65,14.4,4.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.0,12.65,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.8,12.05,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,18,4,45,3.5,1.5,2.5,11.6,1.5,0.0,0.0
2018,5,18,5,0,7.0,3.0,2.5,11.6,3.0,2.73,0.0
2018,5,18,5,15,3.5,5.5,2.5,11.85,5.5,4.92,0.0
2018,5,18,5,30,0.0,8.0,2.5,12.1,8.0,7.02,0.15
2018,5,18,5,45,0.0,13.0,2.55,12.3,13.0,11.41,4.41
2018,5,18,6,0,0.0,18.0,2.6,12.5,18.0,15.82,8.53
2018,5,18,6,15,0.0,24.0,2.6,12.85,24.0,21.11,12.58
2018,5,18,6,30,0.0,30.0,2.6,13.2,30.0,26.41,17.18
2018,5,18,6,45,0.0,48.0,2.6,13.55,48.0,42.35,30.82
2018,5,18,7,0,0.0,66.0,2.6,13.9,66.0,58.33,44.31
2018,5,18,7,15,0.0,77.5,2.6,14.5,77.5,68.56,52.69
2018,5,18,7,30,0.0,89.0,2.6,15.1,89.0,78.75,60.9
2018,5,18,7,45,2.0,116.0,2.6,15.75,117.0,103.47,81.01
2018,5,18,8,0,4.0,143.0,2.6,16.4,145.0,128.57,101.1
2018,5,18,8,15,9.0,167.0,2.55,17.1,172.5,153.01,120.34
2018,5,18,8,30,14.0,191.0,2.5,17.8,200.0,178.11,139.84
2018,5,18,8,45,19.0,223.0,2.5,18.5,236.5,211.04,165.24
2018,5,18,9,0,24.0,255.0,2.5,19.2,273.0,249.74,194.7
2018,5,18,9,15,22.5,255.5,2.5,19.8,273.0,245.41,190.4
2018,5,18,9,30,21.0,256.0,2.5,20.4,273.0,245.95,190.05
2018,5,18,9,45,64.0,306.0,2.55,21.0,360.0,334.99,258.44
2018,5,18,10,0,107.0,356.0,2.6,21.6,447.0,430.78,329.63
2018,5,18,10,15,354.5,321.5,2.65,22.1,637.0,635.34,482.84
2018,5,18,10,30,602.0,287.0,2.7,22.6,827.0,835.58,624.46
2018,5,18,10,45,640.0,278.5,2.75,23.1,863.5,877.74,650.84
2018,5,18,11,0,678.0,270.0,2.8,23.6,900.0,918.54,677.29
2018,5,18,11,15,709.0,252.0,2.85,24.0,918.5,941.81,692.35
2018,5,18,11,30,740.0,234.0,2.9,24.4,937.0,962.35,704.72
2018,5,18,11,45,779.5,211.5,3.0,24.75,955.0,975.43,712.75
2018,5,18,12,0,819.0,189.0,3.1,25.1,973.0,994.55,724.85
2018,5,18,12,15,740.5,241.5,3.2,25.4,948.5,976.4,712.8
2018,5,18,12,30,662.0,294.0,3.3,25.7,924.0,946.35,691.59
2018,5,18,12,45,762.5,223.5,3.35,25.95,941.0,967.55,707.35
2018,5,18,13,0,863.0,153.0,3.4,26.2,958.0,964.73,705.34
2018,5,18,13,15,751.0,212.5,3.55,26.15,903.0,920.61,677.72
2018,5,18,13,30,639.0,272.0,3.7,26.1,848.0,859.45,636.35
2018,5,18,13,45,514.0,319.5,3.8,26.1,774.5,775.98,577.5
2018,5,18,14,0,389.0,367.0,3.9,26.1,701.0,689.63,515.63
2018,5,18,14,15,334.5,369.5,3.95,25.95,649.0,632.98,475.74
2018,5,18,14,30,280.0,372.0,4.0,25.8,597.0,578.65,436.73
2018,5,18,14,45,228.0,361.0,4.1,25.6,538.5,509.07,386.56
2018,5,18,15,0,176.0,350.0,4.2,25.4,480.0,450.88,343.85
2018,5,18,15,15,153.5,325.5,4.2,25.4,434.0,403.39,308.76
2018,5,18,15,30,131.0,301.0,4.2,25.4,388.0,357.74,274.62
2018,5,18,15,45,107.5,269.5,4.25,24.7,337.5,302.74,233.66
2018,5,18,16,0,84.0,238.0,4.3,24.0,287.0,255.53,197.99
2018,5,18,16,15,140.0,222.0,4.3,23.45,295.0,263.12,204.32
2018,5,18,16,30,196.0,206.0,4.3,22.9,303.0,260.38,201.48
2018,5,18,16,45,233.5,176.5,4.3,22.35,280.0,235.09,180.06
2018,5,18,17,0,271.0,147.0,4.3,21.8,257.0,203.02,152.1
2018,5,18,17,15,294.5,124.5,4.2,21.0,228.5,169.6,122.77
2018,5,18,17,30,318.0,102.0,4.1,20.2,200.0,133.29,91.3
2018,5,18,17,45,297.0,85.5,4.0,19.45,163.5,94.62,61.95
2018,5,18,18,0,276.0,69.0,3.9,18.7,127.0,58.66,39.47
2018,5,18,18,15,209.5,54.0,3.75,18.0,91.0,41.08,29.95
2018,5,18,18,30,143.0,39.0,3.6,17.3,55.0,31.17,20.49
2018,5,18,18,45,81.5,24.0,3.4,16.55,32.0,19.44,3.67
2018,5,18,19,0,20.0,9.0,3.2,15.8,9.0,8.19,0.0
2018,5,18,19,15,10.0,4.5,3.1,15.45,4.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,19,4,45,8.5,3.0,3.2,11.65,3.0,0.0,0.0
2018,5,19,5,0,17.0,6.0,3.2,11.7,6.0,5.46,0.0
2018,5,19,5,15,70.5,17.0,3.2,11.85,23.0,14.0,0.0
2018,5,19,5,30,124.0,28.0,3.2,12.0,40.0,21.65,12.38
2018,5,19,5,45,97.0,29.0,3.2,12.15,42.0,23.7,15.25
2018,5,19,6,0,70.0,30.0,3.2,12.3,44.0,24.49,16.3
2018,5,19,6,15,35.0,36.0,3.2,12.5,43.0,33.96,22.43
2018,5,19,6,30,0.0,42.0,3.2,12.7,42.0,37.03,26.36
2018,5,19,6,45,2.0,63.5,3.25,12.95,64.5,56.49,42.93
2018,5,19,7,0,4.0,85.0,3.3,13.2,87.0,75.96,59.29
2018,5,19,7,15,9.0,115.0,3.3,13.65,119.5,103.97,82.5
2018,5,19,7,30,14.0,145.0,3.3,14.1,152.0,132.81,106.07
2018,5,19,7,45,20.0,177.0,3.35,14.5,188.0,164.65,131.81
2018,5,19,8,0,26.0,209.0,3.4,14.9,224.0,197.43,157.97
2018,5,19,8,15,80.0,248.5,3.45,15.65,300.0,266.89,213.26
2018,5,19,8,30,134.0,288.0,3.5,16.4,376.0,344.94,274.26
2018,5,19,8,45,237.5,299.5,3.55,17.1,468.0,435.64,344.67
2018,5,19,9,0,341.0,311.0,3.6,17.8,560.0,530.34,416.6
2018,5,19,9,15,548.0,243.0,3.65,18.45,668.5,641.27,501.55
2018,5,19,9,30,755.0,175.0,3.7,19.1,777.0,762.21,591.5
2018,5,19,9,45,813.5,155.5,3.75,19.8,828.5,816.67,628.14
2018,5,19,10,0,872.0,136.0,3.8,20.5,880.0,867.68,661.13
2018,5,19,10,15,878.5,137.5,3.9,20.95,906.5,900.83,682.24
2018,5,19,10,30,885.0,139.0,4.0,21.4,933.0,931.06,701.35
2018,5,19,10,45,890.0,139.0,4.05,21.85,952.5,955.43,716.14
2018,5,19,11,0,895.0,139.0,4.1,22.3,972.0,976.54,728.73
2018,5,19,11,15,896.5,140.5,4.2,22.5,984.0,992.37,738.82
2018,5,19,11,30,898.0,142.0,4.3,22.7,996.0,1004.65,746.64
2018,5,19,11,45,897.5,144.0,4.35,22.9,1000.5,1011.91,750.93
2018,5,19,12,0,897.0,146.0,4.4,23.1,1005.0,1015.57,752.95
2018,5,19,12,15,893.5,147.5,4.5,23.15,1001.0,1012.3,751.2
2018,5,19,12,30,890.0,149.0,4.6,23.2,997.0,1005.48,747.56
2018,5,19,12,45,884.0,151.5,4.7,23.2,985.5,993.71,740.82
2018,5,19,13,0,878.0,154.0,4.8,23.2,974.0,978.54,731.84
2018,5,19,13,15,866.5,156.0,4.9,23.05,952.0,954.55,717.29
2018,5,19,13,30,855.0,158.0,5.0,22.9,930.0,937.26,707.32
2018,5,19,13,45,756.5,198.0,5.05,22.75,867.0,872.59,663.91
2018,5,19,14,0,658.0,238.0,5.1,22.6,804.0,804.6,615.81
2018,5,19,14,15,649.5,232.0,5.15,22.25,773.5,768.77,591.84
2018,5,19,14,30,641.0,226.0,5.2,21.9,743.0,731.15,565.95
2018,5,19,14,45,602.5,226.0,5.2,21.6,694.0,675.4,525.52
2018,5,19,15,0,564.0,226.0,5.2,21.3,645.0,617.77,483.1
2018,5,19,15,15,499.0,230.5,5.2,21.3,585.0,551.78,432.69
2018,5,19,15,30,434.0,235.0,5.2,21.3,525.0,490.09,384.87
2018,5,19,15,45,347.0,235.0,5.15,20.45,456.5,412.03,324.9
2018,5,19,16,0,260.0,235.0,5.1,19.6,388.0,347.89,274.87
2018,5,19,16,15,343.5,200.5,5.0,19.1,383.5,337.07,265.73
2018,5,19,16,30,427.0,166.0,4.9,18.6,379.0,319.85,249.63
2018,5,19,16,45,476.0,142.0,4.8,18.1,355.0,286.86,219.62
2018,5,19,17,0,525.0,118.0,4.7,17.6,331.0,247.75,183.16
2018,5,19,17,15,478.0,106.0,4.6,16.95,279.0,192.8,136.59
2018,5,19,17,30,431.0,94.0,4.5,16.3,227.0,143.22,96.01
2018,5,19,17,45,316.5,70.5,4.35,15.65,158.5,84.21,53.36
2018,5,19,18,0,202.0,47.0,4.2,15.0,90.0,40.12,25.46
2018,5,19,18,15,142.0,35.0,4.05,14.45,61.0,26.35,17.53
2018,5,19,18,30,82.0,23.0,3.9,13.9,32.0,18.96,10.52
2018,5,19,18,45,46.5,15.0,3.8,13.35,19.5,12.49,1.14
2018,5,19,19,0,11.0,7.0,3.7,12.8,7.0,6.37,0.0
2018,5,19,19,15,5.5,3.5,3.6,12.55,3.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.45,10.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,2.75,10.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,2.8,10.5,2.0,1.82,0.0
2018,5,20,5,15,0.0,5.0,2.9,10.8,5.0,4.38,0.0
2018,5,20,5,30,0.0,8.0,3.0,11.1,8.0,7.02,0.24
2018,5,20,5,45,28.0,17.5,3.05,11.35,23.0,15.56,8.14
2018,5,20,6,0,56.0,27.0,3.1,11.6,38.0,22.06,14.19
2018,5,20,6,15,28.0,27.0,3.1,12.0,32.5,25.83,15.72
2018,5,20,6,30,0.0,27.0,3.1,12.4,27.0,23.76,14.95
2018,5,20,6,45,0.0,30.5,3.1,12.85,30.5,26.86,17.57
2018,5,20,7,0,0.0,34.0,3.1,13.3,34.0,29.97,20.14
2018,5,20,7,15,0.5,64.0,3.05,13.9,64.0,56.72,42.77
2018,5,20,7,30,1.0,94.0,3.0,14.5,94.0,83.51,65.02
2018,5,20,7,45,10.0,146.5,3.0,15.1,152.0,133.64,106.12
2018,5,20,8,0,19.0,199.0,3.0,15.7,210.0,185.17,147.5
2018,5,20,8,15,18.5,209.0,3.0,16.2,220.5,195.34,154.96
2018,5,20,8,30,18.0,219.0,3.0,16.7,231.0,205.39,162.32
2018,5,20,8,45,16.5,227.0,3.0,17.15,238.5,212.91,167.61
2018,5,20,9,0,15.0,235.0,3.0,17.6,246.0,220.24,172.71
2018,5,20,9,15,19.5,262.5,3.05,17.85,277.5,249.43,195.22
2018,5,20,9,30,24.0,290.0,3.1,18.1,309.0,279.12,217.83
2018,5,20,9,45,29.0,313.5,3.2,18.35,337.5,313.59,243.95
2018,5,20,10,0,34.0,337.0,3.3,18.6,366.0,341.87,265.08
2018,5,20,10,15,80.0,339.0,3.35,18.9,410.0,385.34,299.0
2018,5,20,10,30,126.0,341.0,3.4,19.2,454.0,441.19,341.71
2018,5,20,10,45,90.5,374.5,3.5,19.5,456.5,434.42,334.57
2018,5,20,11,0,55.0,408.0,3.6,19.8,459.0,436.21,333.98
2018,5,20,11,15,72.0,428.5,3.7,20.05,496.5,473.7,361.84
2018,5,20,11,30,89.0,449.0,3.8,20.3,534.0,511.3,389.43
2018,5,20,11,45,102.5,457.0,3.9,20.55,555.0,533.1,405.3
2018,5,20,12,0,116.0,465.0,4.0,20.8,576.0,566.24,429.3
2018,5,20,12,15,186.0,463.0,4.15,20.8,640.5,631.47,478.77
2018,5,20,12,30,256.0,461.0,4.3,20.8,705.0,705.95,533.92
2018,5,20,12,45,260.0,458.5,4.4,20.85,704.0,703.92,532.62
2018,5,20,13,0,264.0,456.0,4.5,20.9,703.0,700.41,530.79
2018,5,20,13,15,246.5,450.0,4.6,20.65,677.0,672.32,511.51
2018,5,20,13,30,229.0,444.0,4.7,20.4,651.0,634.0,484.86
2018,5,20,13,45,209.0,433.5,4.8,20.2,618.5,599.06,460.15
2018,5,20,14,0,189.0,423.0,4.9,20.0,586.0,564.32,435.27
2018,5,20,14,15,178.5,406.0,4.95,19.55,555.5,531.59,412.2
2018,5,20,14,30,168.0,389.0,5.0,19.1,525.0,498.97,388.91
2018,5,20,14,45,174.0,369.5,5.0,18.7,504.5,476.39,373.17
2018,5,20,15,0,180.0,350.0,5.0,18.3,484.0,452.85,356.42
2018,5,20,15,15,145.5,315.5,5.0,18.3,419.5,388.33,306.68
2018,5,20,15,30,111.0,281.0,5.0,18.3,355.0,326.95,258.87
2018,5,20,15,45,74.5,242.5,4.9,17.3,290.5,259.81,206.65
2018,5,20,16,0,38.0,204.0,4.8,16.3,226.0,202.01,161.0
2018,5,20,16,15,72.0,182.0,4.7,15.9,219.5,194.36,155.25
2018,5,20,16,30,106.0,160.0,4.6,15.5,213.0,185.31,147.59
2018,5,20,16,45,53.5,118.0,4.5,15.05,144.5,122.2,96.19
2018,5,20,17,0,1.0,76.0,4.4,14.6,76.0,67.49,51.81
2018,5,20,17,15,0.5,77.0,4.3,14.25,77.0,68.0,52.5
2018,5,20,17,30,0.0,78.0,4.2,13.9,78.0,68.32,52.94
2018,5,20,17,45,0.0,65.0,4.1,13.55,65.0,56.88,43.19
2018,5,20,18,0,0.0,52.0,4.0,13.2,52.0,45.52,33.34
2018,5,20,18,15,0.0,41.0,3.9,12.95,41.0,35.91,26.12
2018,5,20,18,30,0.0,30.0,3.8,12.7,30.0,26.33,16.96
2018,5,20,18,45,1.0,18.0,3.7,12.45,18.0,15.86,3.77
2018,5,20,19,0,2.0,6.0,3.6,12.2,6.0,5.46,0.0
2018,5,20,19,15,1.0,3.0,3.6,12.1,3.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.5,2.35,11.35,0.5,0.0,0.0
2018,5,21,5,0,0.0,1.0,2.3,11.4,1.0,0.91,0.0
2018,5,21,5,15,0.0,3.5,2.25,11.55,3.5,3.07,0.0
2018,5,21,5,30,0.0,6.0,2.2,11.7,6.0,5.26,0.0
2018,5,21,5,45,0.0,9.0,2.15,11.8,9.0,7.9,1.34
2018,5,21,6,0,0.0,12.0,2.1,11.9,12.0,10.54,3.83
2018,5,21,6,15,0.0,15.5,2.0,12.15,15.5,13.62,6.16
2018,5,21,6,30,0.0,19.0,1.9,12.4,19.0,16.71,8.85
2018,5,21,6,45,5.0,43.5,1.8,12.6,45.5,39.31,28.14
2018,5,21,7,0,10.0,68.0,1.7,12.8,72.0,62.62,47.82
2018,5,21,7,15,30.5,113.5,1.6,13.15,128.0,109.96,87.07
2018,5,21,7,30,51.0,159.0,1.5,13.5,184.0,159.63,127.63
2018,5,21,7,45,59.5,188.5,1.35,13.85,220.5,193.12,154.44
2018,5,21,8,0,68.0,218.0,1.2,14.2,257.0,227.84,181.75
2018,5,21,8,15,76.0,245.5,1.1,14.85,292.5,261.65,207.6
2018,5,21,8,30,84.0,273.0,1.0,15.5,328.0,296.42,233.58
2018,5,21,8,45,59.0,277.0,0.9,16.15,317.0,289.58,226.63
2018,5,21,9,0,34.0,281.0,0.8,16.8,306.0,280.09,217.73
2018,5,21,9,15,23.5,257.5,0.75,17.6,275.0,253.1,195.86
2018,5,21,9,30,13.0,234.0,0.7,18.4,244.0,219.61,169.1
2018,5,21,9,45,14.5,244.5,0.65,19.2,256.5,231.11,177.23
2018,5,21,10,0,16.0,255.0,0.6,20.0,269.0,242.7,185.09
2018,5,21,10,15,28.0,293.0,0.75,20.65,318.0,296.51,225.3
2018,5,21,10,30,40.0,331.0,0.9,21.3,367.0,344.74,260.45
2018,5,21,10,45,59.5,357.0,1.0,21.95,412.0,389.02,292.36
2018,5,21,11,0,79.0,383.0,1.1,22.6,457.0,433.99,324.31
2018,5,21,11,15,176.5,374.5,1.25,23.15,542.0,530.9,395.42
2018,5,21,11,30,274.0,366.0,1.4,23.7,627.0,628.71,464.85
2018,5,21,11,45,437.0,329.5,1.6,24.2,748.0,763.51,559.58
2018,5,21,12,0,600.0,293.0,1.8,24.7,869.0,887.26,643.92
2018,5,21,12,15,577.0,301.5,2.0,24.95,854.0,871.99,633.54
2018,5,21,12,30,554.0,310.0,2.2,25.2,839.0,854.34,622.77
2018,5,21,12,45,525.0,310.5,2.45,25.45,807.0,821.25,601.97
2018,5,21,13,0,496.0,311.0,2.7,25.7,775.0,786.43,579.56
2018,5,21,13,15,503.0,305.0,2.85,25.75,768.0,776.99,574.62
2018,5,21,13,30,510.0,299.0,3.0,25.8,761.0,765.12,567.74
2018,5,21,13,45,415.5,325.5,3.2,25.8,695.0,693.32,517.23
2018,5,21,14,0,321.0,352.0,3.4,25.8,629.0,615.9,462.09
2018,5,21,14,15,237.0,350.0,3.55,25.6,550.5,533.6,402.88
2018,5,21,14,30,153.0,348.0,3.7,25.4,472.0,448.38,340.22
2018,5,21,14,45,178.5,331.0,3.85,25.2,469.0,443.36,338.29
2018,5,21,15,0,204.0,314.0,4.0,25.0,466.0,435.77,333.96
2018,5,21,15,15,242.0,291.5,4.0,25.0,461.5,434.18,333.61
2018,5,21,15,30,280.0,269.0,4.0,25.0,457.0,422.16,325.11
2018,5,21,15,45,393.0,225.0,4.15,24.25,468.5,432.66,334.73
2018,5,21,16,0,506.0,181.0,4.3,23.5,480.0,425.42,329.47
2018,5,21,16,15,420.5,183.0,4.35,22.9,416.5,358.79,277.38
2018,5,21,16,30,335.0,185.0,4.4,22.3,353.0,297.58,229.24
2018,5,21,16,45,377.5,157.5,4.45,21.65,327.5,267.65,203.27
2018,5,21,17,0,420.0,130.0,4.5,21.0,302.0,229.63,169.36
2018,5,21,17,15,417.5,114.0,4.45,20.2,265.0,186.84,132.37
2018,5,21,17,30,415.0,98.0,4.4,19.4,228.0,144.16,96.31
2018,5,21,17,45,355.0,85.0,4.35,18.55,182.0,99.21,63.71
2018,5,21,18,0,295.0,72.0,4.3,17.7,136.0,61.59,41.68
2018,5,21,18,15,232.5,57.5,4.1,16.9,99.5,43.7,32.45
2018,5,21,18,30,170.0,43.0,3.9,16.1,63.0,34.21,23.42
2018,5,21,18,45,98.0,27.0,3.75,15.3,37.5,21.78,7.99
2018,5,21,19,0,26.0,11.0,3.6,14.5,12.0,10.01,0.0
2018,5,21,19,15,13.0,5.5,3.5,14.1,6.0,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,0.0,1.5,2.5,11.65,1.5,0.0,0.0
2018,5,22,5,0,0.0,3.0,2.5,11.7,3.0,2.73,0.0
2018,5,22,5,15,0.0,10.5,2.5,11.95,10.5,9.23,0.0
2018,5,22,5,30,0.0,18.0,2.5,12.2,18.0,15.84,7.73
2018,5,22,5,45,0.0,30.5,2.55,12.4,30.5,26.88,18.11
2018,5,22,6,0,0.0,43.0,2.6,12.6,43.0,37.95,28.33
2018,5,22,6,15,2.0,61.5,2.5,13.0,62.0,53.95,40.71
2018,5,22,6,30,4.0,80.0,2.4,13.4,81.0,70.29,54.56
2018,5,22,6,45,3.0,93.0,2.35,13.75,94.0,81.91,64.32
2018,5,22,7,0,2.0,106.0,2.3,14.1,107.0,93.44,73.84
2018,5,22,7,15,1.5,111.0,2.2,14.75,111.5,98.16,77.37
2018,5,22,7,30,1.0,116.0,2.1,15.4,116.0,102.73,80.7
2018,5,22,7,45,6.5,146.5,2.0,16.0,150.0,132.1,104.33
2018,5,22,8,0,12.0,177.0,1.9,16.6,184.0,162.32,128.23
2018,5,22,8,15,11.0,188.5,1.85,17.25,195.5,173.03,136.07
2018,5,22,8,30,10.0,200.0,1.8,17.9,207.0,183.63,143.76
2018,5,22,8,45,11.5,216.0,1.8,18.55,224.5,199.75,155.77
2018,5,22,9,0,13.0,232.0,1.8,19.2,242.0,216.04,167.76
2018,5,22,9,15,12.0,226.5,1.9,19.85,236.0,211.23,163.27
2018,5,22,9,30,11.0,221.0,2.0,20.5,230.0,206.24,158.76
2018,5,22,9,45,12.0,233.5,2.05,21.1,243.5,219.04,168.09
2018,5,22,10,0,13.0,246.0,2.1,21.7,257.0,231.92,177.35
2018,5,22,10,15,14.5,267.0,2.25,22.15,279.5,253.07,193.03
2018,5,22,10,30,16.0,288.0,2.4,22.6,302.0,274.34,208.65
2018,5,22,10,45,16.5,290.5,2.55,23.05,305.5,277.72,210.72
2018,5,22,11,0,17.0,293.0,2.7,23.5,309.0,281.04,212.81
2018,5,22,11,15,28.0,342.0,2.85,23.75,368.5,347.76,262.65
2018,5,22,11,30,39.0,391.0,3.0,24.0,428.0,406.33,305.51
2018,5,22,11,45,81.0,404.0,3.15,24.2,481.5,459.88,345.64
2018,5,22,12,0,123.0,417.0,3.3,24.4,535.0,525.14,393.62
2018,5,22,12,15,329.0,365.0,3.4,24.45,679.5,682.75,511.5
2018,5,22,12,30,535.0,313.0,3.5,24.5,824.0,838.11,623.06
2018,5,22,12,45,673.5,242.5,3.65,24.55,878.5,897.09,666.56
2018,5,22,13,0,812.0,172.0,3.8,24.6,933.0,941.64,697.34
2018,5,22,13,15,847.0,149.5,3.9,24.5,930.0,927.57,688.86
2018,5,22,13,30,882.0,127.0,4.0,24.4,927.0,919.99,685.23
2018,5,22,13,45,876.0,126.0,4.05,24.25,902.0,891.8,667.46
2018,5,22,14,0,870.0,125.0,4.1,24.1,877.0,860.66,647.7
2018,5,22,14,15,862.0,123.5,4.1,23.85,845.5,824.63,624.43
2018,5,22,14,30,854.0,122.0,4.1,23.6,814.0,786.12,599.23
2018,5,22,14,45,813.0,133.0,4.15,23.35,767.0,737.48,566.4
2018,5,22,15,0,772.0,144.0,4.2,23.1,720.0,684.37,528.04
2018,5,22,15,15,753.5,141.0,4.2,23.1,676.5,633.5,490.36
2018,5,22,15,30,735.0,138.0,4.2,23.1,633.0,582.28,451.53
2018,5,22,15,45,566.5,175.0,4.15,22.4,540.5,485.28,377.49
2018,5,22,16,0,398.0,212.0,4.1,21.7,448.0,399.29,311.07
2018,5,22,16,15,280.5,210.0,4.05,21.25,369.0,316.91,246.99
2018,5,22,16,30,163.0,208.0,4.0,20.8,290.0,248.72,193.92
2018,5,22,16,45,186.5,185.5,3.95,20.3,269.5,225.11,174.29
2018,5,22,17,0,210.0,163.0,3.9,19.8,249.0,199.65,152.25
2018,5,22,17,15,239.5,137.0,3.8,19.15,222.5,168.21,124.57
2018,5,22,17,30,269.0,111.0,3.7,18.5,196.0,133.47,94.18
2018,5,22,17,45,255.0,92.5,3.6,17.85,161.5,97.64,66.47
2018,5,22,18,0,241.0,74.0,3.5,17.2,127.0,63.76,44.36
2018,5,22,18,15,188.0,58.0,3.35,16.55,92.5,45.56,34.15
2018,5,22,18,30,135.0,42.0,3.2,15.9,58.0,33.44,22.86
2018,5,22,18,45,77.5,26.0,3.05,15.25,34.5,21.03,8.23
2018,5,22,19,0,20.0,10.0,2.9,14.6,11.0,9.1,0.0
2018,5,22,19,15,10.0,5.0,2.85,14.25,5.5,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
