Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,45,734.5,86.5,3.95,30.35,446.0,329.95,236.24
2018,6,11,17,0,710.0,82.0,3.9,29.9,396.0,274.67,189.76
2018,6,11,17,15,683.0,76.5,3.7,29.2,348.0,217.23,141.73
2018,6,11,17,30,656.0,71.0,3.5,28.5,300.0,164.77,98.96
2018,6,11,17,45,604.5,65.5,3.3,27.75,250.0,112.68,61.46
2018,6,11,18,0,553.0,60.0,3.1,27.0,200.0,66.54,36.33
2018,6,11,18,15,476.5,53.0,2.7,25.85,154.5,40.9,29.2
2018,6,11,18,30,400.0,46.0,2.3,24.7,109.0,36.66,25.31
2018,6,11,18,45,287.0,35.5,1.9,23.5,72.5,29.0,18.05
2018,6,11,19,0,174.0,25.0,1.5,22.3,36.0,19.75,3.28
2018,6,11,19,15,90.5,13.5,1.45,21.75,19.0,12.28,0.0
2018,6,11,19,30,7.0,2.0,1.4,21.2,2.0,0.0,0.0
2018,6,11,19,45,3.5,1.0,1.3,20.7,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.15,19.8,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,6,12,4,45,52.5,7.0,0.45,17.05,8.5,0.0,0.0
2018,6,12,5,0,105.0,14.0,0.4,17.4,17.0,12.73,0.0
2018,6,12,5,15,237.0,25.5,0.4,18.35,49.5,21.01,8.8
2018,6,12,5,30,369.0,37.0,0.4,19.3,82.0,29.95,19.71
2018,6,12,5,45,456.0,45.0,0.4,20.25,126.5,35.35,24.94
2018,6,12,6,0,543.0,53.0,0.4,21.2,171.0,40.61,29.74
2018,6,12,6,15,599.5,58.5,0.5,22.15,220.5,77.62,40.97
2018,6,12,6,30,656.0,64.0,0.6,23.1,270.0,127.89,71.57
2018,6,12,6,45,695.5,68.0,0.7,24.05,321.0,183.09,113.55
2018,6,12,7,0,735.0,72.0,0.8,25.0,372.0,239.41,159.48
2018,6,12,7,15,763.0,76.0,0.95,26.05,424.0,296.26,206.99
2018,6,12,7,30,791.0,80.0,1.1,27.1,476.0,355.38,255.6
2018,6,12,7,45,812.5,82.5,1.25,28.15,526.0,412.4,301.48
2018,6,12,8,0,834.0,85.0,1.4,29.2,576.0,471.04,346.97
2018,6,12,8,15,850.0,87.5,1.45,29.95,623.0,526.21,388.4
2018,6,12,8,30,866.0,90.0,1.5,30.7,670.0,581.08,428.09
2018,6,12,8,45,878.0,92.0,1.55,31.45,713.0,632.45,463.95
2018,6,12,9,0,890.0,94.0,1.6,32.2,756.0,682.59,497.78
2018,6,12,9,15,901.0,95.0,1.65,32.7,795.0,729.57,529.0
2018,6,12,9,30,912.0,96.0,1.7,33.2,834.0,774.73,556.6
2018,6,12,9,45,920.5,97.0,1.8,33.7,867.5,815.87,581.62
2018,6,12,10,0,929.0,98.0,1.9,34.2,901.0,854.52,604.82
2018,6,12,10,15,934.0,99.0,2.0,34.55,927.5,887.54,624.64
2018,6,12,10,30,939.0,100.0,2.1,34.9,954.0,917.47,642.48
2018,6,12,10,45,942.5,100.5,2.25,35.25,973.5,942.36,657.62
2018,6,12,11,0,946.0,101.0,2.4,35.6,993.0,963.83,670.65
2018,6,12,11,15,948.0,101.5,2.5,35.75,1005.5,980.4,680.8
2018,6,12,11,30,950.0,102.0,2.6,35.9,1018.0,993.34,688.81
2018,6,12,11,45,950.5,102.5,2.7,36.1,1023.0,1001.19,693.66
2018,6,12,12,0,951.0,103.0,2.8,36.3,1028.0,1005.36,696.35
2018,6,12,12,15,949.0,104.0,2.95,36.3,1025.0,1003.94,696.7
2018,6,12,12,30,947.0,105.0,3.1,36.3,1022.0,998.86,694.86
2018,6,12,12,45,943.0,105.5,3.25,36.3,1011.0,987.77,689.33
2018,6,12,13,0,939.0,106.0,3.4,36.3,1000.0,973.1,681.58
2018,6,12,13,15,935.5,105.0,3.5,36.2,982.5,953.92,670.93
2018,6,12,13,30,932.0,104.0,3.6,36.1,965.0,931.28,658.07
2018,6,12,13,45,926.0,104.0,3.7,35.95,940.5,904.09,642.35
2018,6,12,14,0,920.0,104.0,3.8,35.8,916.0,873.8,624.51
2018,6,12,14,15,913.0,102.5,3.9,35.5,885.0,838.33,603.46
2018,6,12,14,30,906.0,101.0,4.0,35.2,854.0,800.16,580.36
2018,6,12,14,45,896.5,99.0,4.05,34.95,817.0,757.19,553.38
2018,6,12,15,0,887.0,97.0,4.1,34.7,780.0,712.12,523.99
2018,6,12,15,15,875.5,95.0,4.1,34.7,738.5,663.9,489.87
2018,6,12,15,30,864.0,93.0,4.1,34.7,697.0,614.25,453.9
2018,6,12,15,45,849.0,91.0,4.15,33.95,651.5,561.48,416.09
2018,6,12,16,0,834.0,89.0,4.2,33.2,606.0,508.12,376.46
2018,6,12,16,15,809.0,87.5,4.2,32.7,555.5,449.67,331.27
2018,6,12,16,30,784.0,86.0,4.2,32.2,505.0,392.55,285.66
2018,6,12,16,45,758.0,82.0,4.15,31.75,454.0,334.16,237.79
2018,6,12,17,0,732.0,78.0,4.1,31.3,403.0,277.62,190.46
2018,6,12,17,15,701.5,73.0,4.0,30.5,353.0,221.32,143.61
2018,6,12,17,30,671.0,68.0,3.9,29.7,303.0,165.1,98.17
2018,6,12,17,45,622.0,62.5,3.75,28.95,253.0,112.38,60.17
2018,6,12,18,0,573.0,57.0,3.6,28.2,203.0,65.29,34.46
2018,6,12,18,15,501.5,50.5,3.3,27.15,157.5,38.81,27.27
2018,6,12,18,30,430.0,44.0,3.0,26.1,112.0,34.89,23.68
2018,6,12,18,45,318.0,35.0,2.7,25.05,75.5,28.52,17.57
2018,6,12,19,0,206.0,26.0,2.4,24.0,39.0,20.58,4.25
2018,6,12,19,15,108.0,14.0,2.35,23.3,20.5,12.73,0.0
2018,6,12,19,30,10.0,2.0,2.3,22.6,2.0,0.0,0.0
2018,6,12,19,45,5.0,1.0,2.2,21.95,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.85,19.3,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.65,17.75,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,4,45,52.0,7.0,1.55,15.25,8.5,0.0,0.0
2018,6,13,5,0,104.0,14.0,1.6,15.5,17.0,12.73,0.0
2018,6,13,5,15,238.5,25.5,1.7,16.05,50.0,21.01,8.88
2018,6,13,5,30,373.0,37.0,1.8,16.6,83.0,29.96,19.91
2018,6,13,5,45,462.5,44.5,1.9,17.2,127.5,34.93,24.87
2018,6,13,6,0,552.0,52.0,2.0,17.8,172.0,39.82,29.43
2018,6,13,6,15,609.5,57.0,2.0,18.6,221.5,76.34,40.44
2018,6,13,6,30,667.0,62.0,2.0,19.4,271.0,129.81,74.06
2018,6,13,6,45,707.0,66.0,2.0,20.2,323.0,182.62,115.0
2018,6,13,7,0,747.0,70.0,2.0,21.0,375.0,239.68,162.81
2018,6,13,7,15,775.5,73.5,2.0,21.95,427.0,296.87,211.88
2018,6,13,7,30,804.0,77.0,2.0,22.9,479.0,356.35,262.09
2018,6,13,7,45,826.0,79.0,2.0,23.85,529.5,413.77,309.43
2018,6,13,8,0,848.0,81.0,2.0,24.8,580.0,472.95,356.35
2018,6,13,8,15,864.0,83.5,2.05,25.65,627.5,528.81,399.37
2018,6,13,8,30,880.0,86.0,2.1,26.5,675.0,584.36,440.55
2018,6,13,8,45,892.0,88.0,2.15,27.3,718.5,636.38,477.85
2018,6,13,9,0,904.0,90.0,2.2,28.1,762.0,687.15,513.01
2018,6,13,9,15,912.0,92.5,2.3,28.75,800.5,734.08,544.99
2018,6,13,9,30,920.0,95.0,2.4,29.4,839.0,778.91,573.13
2018,6,13,9,45,925.5,97.0,2.5,30.05,871.5,819.0,597.72
2018,6,13,10,0,931.0,99.0,2.6,30.7,904.0,856.37,620.29
2018,6,13,10,15,935.5,101.0,2.75,31.15,931.0,890.03,641.08
2018,6,13,10,30,940.0,103.0,2.9,31.6,958.0,920.56,659.77
2018,6,13,10,45,943.5,103.5,3.0,32.05,977.5,945.51,674.46
2018,6,13,11,0,947.0,104.0,3.1,32.5,997.0,967.03,686.98
2018,6,13,11,15,949.0,105.0,3.25,32.8,1010.0,984.13,697.51
2018,6,13,11,30,951.0,106.0,3.4,33.1,1023.0,997.59,705.82
2018,6,13,11,45,951.5,106.5,3.5,33.35,1028.0,1005.5,710.49
2018,6,13,12,0,952.0,107.0,3.6,33.6,1033.0,1009.71,712.95
2018,6,13,12,15,951.5,106.5,3.7,33.65,1030.5,1008.34,712.59
2018,6,13,12,30,951.0,106.0,3.8,33.7,1028.0,1003.28,710.01
2018,6,13,12,45,948.5,106.5,3.9,33.75,1018.0,993.62,704.6
2018,6,13,13,0,946.0,107.0,4.0,33.8,1008.0,980.32,696.94
2018,6,13,13,15,942.5,106.0,4.05,33.65,990.5,961.09,685.81
2018,6,13,13,30,939.0,105.0,4.1,33.5,973.0,938.37,672.45
2018,6,13,13,45,934.0,104.5,4.15,33.4,949.0,911.46,656.19
2018,6,13,14,0,929.0,104.0,4.2,33.3,925.0,881.36,637.78
2018,6,13,14,15,922.5,102.5,4.2,33.0,894.0,846.07,616.08
2018,6,13,14,30,916.0,101.0,4.2,32.7,863.0,808.02,592.35
2018,6,13,14,45,907.0,99.5,4.25,32.45,826.5,765.57,565.43
2018,6,13,15,0,898.0,98.0,4.3,32.2,790.0,720.95,536.05
2018,6,13,15,15,887.0,96.0,4.3,32.2,748.5,672.63,501.49
2018,6,13,15,30,876.0,94.0,4.3,32.2,707.0,622.79,465.0
2018,6,13,15,45,860.5,92.0,4.35,31.3,660.5,569.19,426.45
2018,6,13,16,0,845.0,90.0,4.4,30.4,614.0,515.03,386.01
2018,6,13,16,15,823.5,87.5,4.4,29.75,564.0,456.66,340.52
2018,6,13,16,30,802.0,85.0,4.4,29.1,514.0,399.21,294.2
2018,6,13,16,45,775.0,81.0,4.35,28.5,462.0,339.49,244.8
2018,6,13,17,0,748.0,77.0,4.3,27.9,410.0,281.72,195.93
2018,6,13,17,15,715.0,73.0,4.25,27.05,359.0,224.85,148.01
2018,6,13,17,30,682.0,69.0,4.2,26.2,308.0,168.3,101.72
2018,6,13,17,45,633.0,64.0,4.1,25.35,258.0,115.31,62.96
2018,6,13,18,0,584.0,59.0,4.0,24.5,208.0,67.93,36.7
2018,6,13,18,15,511.5,52.0,3.85,23.6,161.5,40.07,28.81
2018,6,13,18,30,439.0,45.0,3.7,22.7,115.0,35.75,24.8
2018,6,13,18,45,313.0,34.5,3.55,21.8,75.5,27.99,17.45
2018,6,13,19,0,187.0,24.0,3.4,20.9,36.0,18.94,4.13
2018,6,13,19,15,99.0,13.0,3.4,20.25,19.0,11.82,0.0
2018,6,13,19,30,11.0,2.0,3.4,19.6,2.0,0.0,0.0
2018,6,13,19,45,5.5,1.0,3.35,18.95,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,14,4,45,34.5,6.0,2.3,13.85,7.0,0.0,0.0
2018,6,14,5,0,69.0,12.0,2.4,14.0,14.0,10.91,0.0
2018,6,14,5,15,166.5,23.5,2.45,14.5,40.5,18.42,7.13
2018,6,14,5,30,264.0,35.0,2.5,15.0,67.0,27.89,18.28
2018,6,14,5,45,211.0,39.5,2.55,15.5,72.5,29.86,20.61
2018,6,14,6,0,158.0,44.0,2.6,16.0,78.0,32.38,23.09
2018,6,14,6,15,79.0,59.0,2.6,16.65,76.0,54.11,38.0
2018,6,14,6,30,0.0,74.0,2.6,17.3,74.0,64.86,49.32
2018,6,14,6,45,17.5,104.0,2.65,18.0,111.0,93.42,72.18
2018,6,14,7,0,35.0,134.0,2.7,18.7,148.0,123.99,96.43
2018,6,14,7,15,70.0,159.0,2.65,19.55,192.5,158.59,123.23
2018,6,14,7,30,105.0,184.0,2.6,20.4,237.0,198.89,154.61
2018,6,14,7,45,136.5,214.5,2.5,21.2,290.5,245.89,191.09
2018,6,14,8,0,168.0,245.0,2.4,22.0,344.0,296.56,229.82
2018,6,14,8,15,274.0,245.0,2.4,22.8,421.5,365.21,281.94
2018,6,14,8,30,380.0,245.0,2.4,23.6,499.0,445.78,342.25
2018,6,14,8,45,622.5,176.5,2.4,24.4,625.0,555.86,424.64
2018,6,14,9,0,865.0,108.0,2.4,25.2,751.0,677.85,513.39
2018,6,14,9,15,898.0,100.0,2.45,25.9,798.0,730.71,549.52
2018,6,14,9,30,931.0,92.0,2.5,26.6,845.0,783.38,583.24
2018,6,14,9,45,940.0,92.5,2.6,27.25,879.0,825.16,609.21
2018,6,14,10,0,949.0,93.0,2.7,27.9,913.0,864.43,633.27
2018,6,14,10,15,954.0,93.5,2.75,28.5,939.5,897.63,652.86
2018,6,14,10,30,959.0,94.0,2.8,29.1,966.0,927.69,670.28
2018,6,14,10,45,962.5,94.5,2.9,29.65,986.0,953.12,685.13
2018,6,14,11,0,966.0,95.0,3.0,30.2,1006.0,975.07,697.75
2018,6,14,11,15,968.0,96.0,3.1,30.6,1019.0,992.52,707.94
2018,6,14,11,30,970.0,97.0,3.2,31.0,1032.0,1006.28,715.85
2018,6,14,11,45,970.5,97.5,3.3,31.4,1037.5,1014.39,720.28
2018,6,14,12,0,971.0,98.0,3.4,31.8,1043.0,1018.74,722.45
2018,6,14,12,15,969.5,98.5,3.55,31.9,1040.0,1017.42,722.37
2018,6,14,12,30,968.0,99.0,3.7,32.0,1037.0,1012.35,720.01
2018,6,14,12,45,964.5,100.0,3.8,32.05,1027.0,1002.14,714.26
2018,6,14,13,0,961.0,101.0,3.9,32.1,1017.0,988.26,706.24
2018,6,14,13,15,957.5,100.5,4.0,31.95,999.5,969.31,695.56
2018,6,14,13,30,954.0,100.0,4.1,31.8,982.0,946.82,682.57
2018,6,14,13,45,949.0,99.5,4.25,31.65,958.0,919.61,666.67
2018,6,14,14,0,944.0,99.0,4.4,31.5,934.0,889.16,648.48
2018,6,14,14,15,937.0,98.5,4.45,31.15,903.0,854.02,627.04
2018,6,14,14,30,930.0,98.0,4.5,30.8,872.0,816.11,603.51
2018,6,14,14,45,920.5,97.0,4.55,30.4,835.0,773.31,576.42
2018,6,14,15,0,911.0,96.0,4.6,30.0,798.0,728.34,546.97
2018,6,14,15,15,900.0,93.5,4.6,30.0,756.0,679.03,511.37
2018,6,14,15,30,889.0,91.0,4.6,30.0,714.0,628.17,473.78
2018,6,14,15,45,873.5,89.5,4.6,29.0,667.5,574.47,434.83
2018,6,14,16,0,858.0,88.0,4.6,28.0,621.0,520.18,393.92
2018,6,14,16,15,838.5,85.0,4.55,27.4,571.0,461.53,347.55
2018,6,14,16,30,819.0,82.0,4.5,26.8,521.0,403.63,300.22
2018,6,14,16,45,794.5,79.0,4.4,26.2,470.0,344.78,250.8
2018,6,14,17,0,770.0,76.0,4.3,25.6,419.0,287.53,201.68
2018,6,14,17,15,737.0,71.5,4.2,24.9,367.0,228.93,151.74
2018,6,14,17,30,704.0,67.0,4.1,24.2,315.0,173.52,105.82
2018,6,14,17,45,650.5,62.5,3.95,23.45,263.0,116.37,63.53
2018,6,14,18,0,597.0,58.0,3.8,22.7,211.0,68.16,36.62
2018,6,14,18,15,533.5,51.0,3.6,21.9,165.0,39.26,28.34
2018,6,14,18,30,470.0,44.0,3.4,21.1,119.0,34.9,24.27
2018,6,14,18,45,360.0,34.5,3.15,20.3,80.5,28.03,17.66
2018,6,14,19,0,250.0,25.0,2.9,19.5,42.0,20.95,5.76
2018,6,14,19,15,132.5,13.5,2.85,19.0,22.0,12.28,0.0
2018,6,14,19,30,15.0,2.0,2.8,18.5,2.0,0.0,0.0
2018,6,14,19,45,7.5,1.0,2.7,18.0,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,15,4,45,0.0,1.5,2.15,13.5,1.5,0.0,0.0
2018,6,15,5,0,0.0,3.0,2.2,13.7,3.0,2.73,0.0
2018,6,15,5,15,0.0,9.0,2.25,14.1,9.0,7.9,0.0
2018,6,15,5,30,0.0,15.0,2.3,14.5,15.0,13.18,5.69
2018,6,15,5,45,0.0,23.0,2.35,14.95,23.0,20.23,12.2
2018,6,15,6,0,0.0,31.0,2.4,15.4,31.0,27.3,18.65
2018,6,15,6,15,0.0,36.5,2.4,16.05,36.5,32.16,21.82
2018,6,15,6,30,0.0,42.0,2.4,16.7,42.0,37.03,25.91
2018,6,15,6,45,0.0,54.0,2.45,17.4,54.0,47.67,34.77
2018,6,15,7,0,0.0,66.0,2.5,18.1,66.0,58.33,43.49
2018,6,15,7,15,0.0,87.5,2.5,18.8,87.5,77.32,58.96
2018,6,15,7,30,0.0,109.0,2.5,19.5,109.0,96.16,74.03
2018,6,15,7,45,0.0,120.5,2.45,20.25,120.5,106.4,81.84
2018,6,15,8,0,0.0,132.0,2.4,21.0,132.0,116.69,89.59
2018,6,15,8,15,3.0,157.0,2.45,21.75,159.0,140.45,108.0
2018,6,15,8,30,6.0,182.0,2.5,22.5,186.0,164.65,126.48
2018,6,15,8,45,19.5,232.5,2.5,23.25,247.0,218.37,167.71
2018,6,15,9,0,33.0,283.0,2.5,24.0,308.0,277.95,212.45
2018,6,15,9,15,75.0,327.0,2.65,24.6,387.0,350.07,266.48
2018,6,15,9,30,117.0,371.0,2.8,25.2,466.0,432.38,326.79
2018,6,15,9,45,344.5,323.5,2.9,25.8,618.0,577.54,435.47
2018,6,15,10,0,572.0,276.0,3.0,26.4,770.0,738.67,550.85
2018,6,15,10,15,755.0,189.0,3.1,26.8,862.5,827.14,613.35
2018,6,15,10,30,938.0,102.0,3.2,27.2,955.0,916.64,671.5
2018,6,15,10,45,941.5,103.0,3.35,27.6,975.0,942.1,686.86
2018,6,15,11,0,945.0,104.0,3.5,28.0,995.0,964.16,700.49
2018,6,15,11,15,947.0,104.0,3.6,28.2,1007.0,980.36,710.57
2018,6,15,11,30,949.0,104.0,3.7,28.4,1019.0,992.94,718.4
2018,6,15,11,45,949.5,104.5,3.8,28.65,1024.5,1000.93,723.22
2018,6,15,12,0,950.0,105.0,3.9,28.9,1030.0,1005.24,725.77
2018,6,15,12,15,946.5,107.5,4.0,28.9,1027.0,1003.99,725.55
2018,6,15,12,30,943.0,110.0,4.1,28.9,1024.0,999.09,723.09
2018,6,15,12,45,937.0,112.0,4.2,28.9,1013.0,987.76,716.53
2018,6,15,13,0,931.0,114.0,4.3,28.9,1002.0,972.92,707.75
2018,6,15,13,15,927.0,113.5,4.4,28.65,984.5,954.09,697.07
2018,6,15,13,30,923.0,113.0,4.5,28.4,967.0,931.85,684.11
2018,6,15,13,45,917.0,112.5,4.55,28.2,942.5,904.57,667.35
2018,6,15,14,0,911.0,112.0,4.6,28.0,918.0,874.22,648.49
2018,6,15,14,15,904.0,111.0,4.65,27.7,887.5,839.67,626.98
2018,6,15,14,30,897.0,110.0,4.7,27.4,857.0,802.45,603.38
2018,6,15,14,45,887.5,108.0,4.75,27.05,820.5,759.96,575.91
2018,6,15,15,0,878.0,106.0,4.8,26.7,784.0,715.4,545.67
2018,6,15,15,15,790.5,133.5,4.8,26.7,719.0,648.64,495.71
2018,6,15,15,30,703.0,161.0,4.8,26.7,654.0,583.95,446.64
2018,6,15,15,45,615.5,175.5,4.95,25.65,586.5,512.45,394.08
2018,6,15,16,0,528.0,190.0,5.1,24.6,519.0,444.74,343.07
2018,6,15,16,15,565.5,164.0,5.1,23.85,490.5,410.52,315.8
2018,6,15,16,30,603.0,138.0,5.1,23.1,462.0,368.4,280.79
2018,6,15,16,45,629.0,117.5,5.05,22.35,426.0,322.23,240.97
2018,6,15,17,0,655.0,97.0,5.0,21.6,390.0,272.37,196.68
2018,6,15,17,15,632.0,88.5,4.9,20.85,342.5,218.67,150.16
2018,6,15,17,30,609.0,80.0,4.8,20.1,295.0,167.16,106.59
2018,6,15,17,45,587.5,70.0,4.65,19.35,250.5,116.91,67.64
2018,6,15,18,0,566.0,60.0,4.5,18.6,206.0,69.11,38.58
2018,6,15,18,15,444.0,55.0,4.3,17.95,154.0,42.29,31.49
2018,6,15,18,30,322.0,50.0,4.1,17.3,102.0,38.3,27.66
2018,6,15,18,45,256.5,37.5,3.9,16.65,70.0,29.16,18.96
2018,6,15,19,0,191.0,25.0,3.7,16.0,38.0,19.72,5.67
2018,6,15,19,15,102.0,13.5,3.6,15.7,20.0,12.28,0.0
2018,6,15,19,30,13.0,2.0,3.5,15.4,2.0,0.0,0.0
2018,6,15,19,45,6.5,1.0,3.4,15.1,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,4,45,10.5,2.5,2.5,12.1,3.0,0.0,0.0
2018,6,16,5,0,21.0,5.0,2.5,12.2,6.0,4.55,0.0
2018,6,16,5,15,65.0,12.5,2.5,12.5,19.5,9.66,1.05
2018,6,16,5,30,109.0,20.0,2.5,12.8,33.0,15.26,7.55
2018,6,16,5,45,80.0,21.0,2.55,13.1,33.0,15.63,8.23
2018,6,16,6,0,51.0,22.0,2.6,13.4,33.0,17.95,10.45
2018,6,16,6,15,25.5,23.5,2.55,13.85,29.0,22.08,12.62
2018,6,16,6,30,0.0,25.0,2.5,14.3,25.0,22.0,13.3
2018,6,16,6,45,0.0,34.5,2.5,14.75,34.5,30.4,20.43
2018,6,16,7,0,0.0,44.0,2.5,15.2,44.0,38.82,27.48
2018,6,16,7,15,0.0,76.0,2.5,15.95,76.0,67.23,51.21
2018,6,16,7,30,0.0,108.0,2.5,16.7,108.0,95.29,74.15
2018,6,16,7,45,1.5,133.0,2.55,17.4,134.0,117.89,92.18
2018,6,16,8,0,3.0,158.0,2.6,18.1,160.0,140.81,110.2
2018,6,16,8,15,7.0,184.0,2.6,18.8,188.5,166.22,129.94
2018,6,16,8,30,11.0,210.0,2.6,19.5,217.0,192.19,149.83
2018,6,16,8,45,34.5,256.5,2.65,20.25,281.5,252.19,196.26
2018,6,16,9,0,58.0,303.0,2.7,21.0,346.0,312.4,241.82
2018,6,16,9,15,288.5,283.0,2.75,21.65,514.5,469.91,363.65
2018,6,16,9,30,519.0,263.0,2.8,22.3,683.0,642.19,490.9
2018,6,16,9,45,730.5,180.0,2.85,22.95,797.0,752.08,570.58
2018,6,16,10,0,942.0,97.0,2.9,23.6,911.0,861.34,643.94
2018,6,16,10,15,947.0,97.5,3.0,24.05,937.5,894.39,664.05
2018,6,16,10,30,952.0,98.0,3.1,24.5,964.0,924.34,682.59
2018,6,16,10,45,955.5,99.0,3.15,25.0,984.0,950.18,697.85
2018,6,16,11,0,959.0,100.0,3.2,25.5,1004.0,972.55,710.81
2018,6,16,11,15,961.0,100.0,3.3,25.75,1016.5,989.02,721.01
2018,6,16,11,30,963.0,100.0,3.4,26.0,1029.0,1001.82,728.93
2018,6,16,11,45,963.5,100.5,3.5,26.3,1034.0,1009.98,733.78
2018,6,16,12,0,964.0,101.0,3.6,26.6,1039.0,1014.4,736.33
2018,6,16,12,15,961.0,102.5,3.65,26.65,1036.0,1012.73,735.42
2018,6,16,12,30,958.0,104.0,3.7,26.7,1033.0,1007.35,732.24
2018,6,16,12,45,953.0,105.5,3.75,26.8,1022.0,996.42,725.41
2018,6,16,13,0,948.0,107.0,3.8,26.9,1011.0,981.89,716.34
2018,6,16,13,15,944.5,106.5,3.85,26.85,994.0,963.28,705.07
2018,6,16,13,30,941.0,106.0,3.9,26.8,977.0,941.18,691.52
2018,6,16,13,45,936.0,105.0,3.95,26.75,952.5,913.92,674.51
2018,6,16,14,0,931.0,104.0,4.0,26.7,928.0,883.46,655.29
2018,6,16,14,15,924.0,102.5,4.05,26.45,897.0,847.87,632.96
2018,6,16,14,30,917.0,101.0,4.1,26.2,866.0,809.55,608.53
2018,6,16,14,45,907.5,100.0,4.15,25.95,829.5,767.33,581.08
2018,6,16,15,0,898.0,99.0,4.2,25.7,793.0,722.97,551.17
2018,6,16,15,15,886.5,97.5,4.2,25.7,751.5,674.93,515.96
2018,6,16,15,30,875.0,96.0,4.2,25.7,710.0,625.4,478.81
2018,6,16,15,45,859.5,93.5,4.35,24.9,663.5,571.49,439.1
2018,6,16,16,0,844.0,91.0,4.5,24.1,617.0,517.0,397.55
2018,6,16,16,15,823.5,88.5,4.5,23.5,567.5,459.23,351.31
2018,6,16,16,30,803.0,86.0,4.5,22.9,518.0,402.24,304.12
2018,6,16,16,45,776.5,82.5,4.55,22.35,466.5,343.13,254.01
2018,6,16,17,0,750.0,79.0,4.6,21.8,415.0,285.89,204.35
2018,6,16,17,15,714.0,75.5,4.6,21.05,363.5,228.67,154.99
2018,6,16,17,30,678.0,72.0,4.6,20.3,312.0,172.02,107.49
2018,6,16,17,45,612.0,68.5,4.6,19.6,259.0,118.69,67.95
2018,6,16,18,0,546.0,65.0,4.6,18.9,206.0,73.02,42.07
2018,6,16,18,15,358.0,59.0,4.45,18.25,143.5,44.39,33.29
2018,6,16,18,30,170.0,53.0,4.3,17.6,81.0,41.87,30.71
2018,6,16,18,45,127.0,38.0,4.2,16.95,55.0,30.44,20.04
2018,6,16,19,0,84.0,23.0,4.1,16.3,29.0,18.75,5.45
2018,6,16,19,15,46.5,12.5,4.1,16.0,15.5,11.37,0.0
2018,6,16,19,30,9.0,2.0,4.1,15.7,2.0,0.0,0.0
2018,6,16,19,45,4.5,1.0,4.05,15.4,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,17,4,45,0.5,4.5,1.25,12.4,4.5,0.0,0.0
2018,6,17,5,0,1.0,9.0,1.2,12.5,9.0,8.19,0.0
2018,6,17,5,15,20.5,25.0,1.25,12.8,27.5,21.41,9.13
2018,6,17,5,30,40.0,41.0,1.3,13.1,46.0,33.62,23.37
2018,6,17,5,45,75.5,60.0,1.3,13.45,74.5,48.21,36.98
2018,6,17,6,0,111.0,79.0,1.3,13.8,103.0,62.52,50.08
2018,6,17,6,15,187.0,95.0,1.35,14.35,148.0,84.0,60.64
2018,6,17,6,30,263.0,111.0,1.4,14.9,193.0,119.71,84.5
2018,6,17,6,45,339.0,120.5,1.4,15.45,246.0,158.94,113.2
2018,6,17,7,0,415.0,130.0,1.4,16.0,299.0,208.0,151.81
2018,6,17,7,15,531.5,123.0,1.4,16.7,369.0,265.45,197.03
2018,6,17,7,30,648.0,116.0,1.4,17.4,439.0,332.77,250.88
2018,6,17,7,45,731.0,104.0,1.45,18.05,504.5,393.93,300.62
2018,6,17,8,0,814.0,92.0,1.5,18.7,570.0,463.93,356.29
2018,6,17,8,15,819.0,98.5,1.55,19.35,613.0,516.86,398.0
2018,6,17,8,30,824.0,105.0,1.6,20.0,656.0,568.52,437.31
2018,6,17,8,45,814.0,117.0,1.7,20.65,691.0,614.85,471.51
2018,6,17,9,0,804.0,129.0,1.8,21.3,726.0,658.1,502.4
2018,6,17,9,15,848.0,117.5,1.95,21.8,776.5,710.19,540.21
2018,6,17,9,30,892.0,106.0,2.1,22.3,827.0,765.97,578.55
2018,6,17,9,45,899.0,108.0,2.2,22.8,860.0,806.3,604.33
2018,6,17,10,0,906.0,110.0,2.3,23.3,893.0,844.12,628.29
2018,6,17,10,15,912.0,110.5,2.45,23.7,919.5,876.97,649.38
2018,6,17,10,30,918.0,111.0,2.6,24.1,946.0,906.89,668.47
2018,6,17,10,45,922.5,111.5,2.7,24.5,966.0,932.37,684.18
2018,6,17,11,0,927.0,112.0,2.8,24.9,986.0,954.56,697.74
2018,6,17,11,15,930.0,111.5,2.95,25.1,998.5,971.02,708.55
2018,6,17,11,30,933.0,111.0,3.1,25.3,1011.0,983.95,717.16
2018,6,17,11,45,933.5,111.5,3.2,25.55,1016.0,991.91,722.09
2018,6,17,12,0,934.0,112.0,3.3,25.8,1021.0,996.25,724.8
2018,6,17,12,15,932.0,113.0,3.4,25.9,1018.5,995.1,724.47
2018,6,17,12,30,930.0,114.0,3.5,26.0,1016.0,990.36,721.91
2018,6,17,12,45,926.5,115.0,3.6,26.1,1006.0,980.64,716.2
2018,6,17,13,0,923.0,116.0,3.7,26.2,996.0,967.39,708.24
2018,6,17,13,15,920.0,114.5,3.75,26.15,979.0,948.77,696.89
2018,6,17,13,30,917.0,113.0,3.8,26.1,962.0,926.72,683.29
2018,6,17,13,45,913.0,111.5,3.85,26.05,938.5,900.47,666.87
2018,6,17,14,0,909.0,110.0,3.9,26.0,915.0,871.05,648.25
2018,6,17,14,15,902.5,108.5,3.9,25.9,885.0,836.6,625.97
2018,6,17,14,30,896.0,107.0,3.9,25.8,855.0,799.44,601.69
2018,6,17,14,45,888.0,105.0,3.95,25.65,819.0,758.18,574.64
2018,6,17,15,0,880.0,103.0,4.0,25.5,783.0,714.73,544.96
2018,6,17,15,15,868.0,101.0,4.0,25.5,741.5,666.7,509.78
2018,6,17,15,30,856.0,99.0,4.0,25.5,700.0,617.27,472.74
2018,6,17,15,45,841.5,96.0,4.0,24.95,654.5,564.37,433.1
2018,6,17,16,0,827.0,93.0,4.0,24.4,609.0,510.71,391.56
2018,6,17,16,15,808.0,90.5,3.95,24.0,561.0,454.72,346.57
2018,6,17,16,30,789.0,88.0,3.9,23.6,513.0,399.17,300.51
2018,6,17,16,45,763.5,84.5,3.9,23.2,462.5,341.18,251.45
2018,6,17,17,0,738.0,81.0,3.9,22.8,412.0,284.95,202.84
2018,6,17,17,15,703.5,76.5,3.8,22.25,360.5,227.84,153.79
2018,6,17,17,30,669.0,72.0,3.7,21.7,309.0,171.14,106.45
2018,6,17,17,45,621.0,67.0,3.65,21.15,259.5,118.9,67.2
2018,6,17,18,0,573.0,62.0,3.6,20.6,210.0,72.16,40.14
2018,6,17,18,15,501.0,54.5,3.5,19.9,163.5,41.99,30.98
2018,6,17,18,30,429.0,47.0,3.4,19.2,117.0,37.32,26.61
2018,6,17,18,45,321.5,37.0,3.25,18.55,79.5,30.14,19.68
2018,6,17,19,0,214.0,27.0,3.1,17.9,42.0,21.33,7.25
2018,6,17,19,15,113.0,14.5,3.05,17.4,22.0,13.19,0.0
2018,6,17,19,30,12.0,2.0,3.0,16.9,2.0,0.0,0.0
2018,6,17,19,45,6.0,1.0,2.9,16.45,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,18,4,45,43.0,6.5,0.8,13.9,8.0,0.0,0.0
2018,6,18,5,0,86.0,13.0,0.9,14.1,16.0,11.82,0.0
2018,6,18,5,15,208.0,26.0,0.9,14.6,47.5,20.47,8.28
2018,6,18,5,30,330.0,39.0,0.9,15.1,79.0,31.8,21.62
2018,6,18,5,45,417.0,47.5,0.9,15.6,122.0,37.51,27.32
2018,6,18,6,0,504.0,56.0,0.9,16.1,165.0,43.08,32.55
2018,6,18,6,15,562.0,62.5,0.95,16.85,213.5,75.7,42.61
2018,6,18,6,30,620.0,69.0,1.0,17.6,262.0,124.42,72.26
2018,6,18,6,45,661.5,73.5,1.0,18.35,313.0,175.31,111.27
2018,6,18,7,0,703.0,78.0,1.0,19.1,364.0,230.65,157.21
2018,6,18,7,15,732.0,82.5,1.15,20.1,415.0,288.95,206.85
2018,6,18,7,30,761.0,87.0,1.3,21.1,466.0,347.01,255.78
2018,6,18,7,45,783.5,90.0,1.45,22.1,515.5,403.21,302.25
2018,6,18,8,0,806.0,93.0,1.6,23.1,565.0,460.5,348.07
2018,6,18,8,15,770.0,114.5,1.7,23.8,595.5,506.34,384.07
2018,6,18,8,30,734.0,136.0,1.8,24.5,626.0,546.09,414.07
2018,6,18,8,45,634.5,188.5,1.95,25.2,632.0,571.85,432.09
2018,6,18,9,0,535.0,241.0,2.1,25.9,638.0,583.43,438.93
2018,6,18,9,15,474.5,282.0,2.2,26.35,647.5,604.28,452.29
2018,6,18,9,30,414.0,323.0,2.3,26.8,657.0,618.61,460.44
2018,6,18,9,45,552.5,268.0,2.4,27.3,733.5,693.38,514.57
2018,6,18,10,0,691.0,213.0,2.5,27.8,810.0,776.76,573.1
2018,6,18,10,15,783.0,174.0,2.6,28.1,870.0,835.2,612.28
2018,6,18,10,30,875.0,135.0,2.7,28.4,930.0,891.7,648.42
2018,6,18,10,45,890.5,128.0,2.75,28.75,952.5,919.05,664.67
2018,6,18,11,0,906.0,121.0,2.8,29.1,975.0,943.63,679.31
2018,6,18,11,15,908.0,122.0,2.9,29.3,987.5,960.28,689.65
2018,6,18,11,30,910.0,123.0,3.0,29.5,1000.0,973.46,697.89
2018,6,18,11,45,911.0,122.5,3.1,29.7,1005.0,980.8,702.5
2018,6,18,12,0,912.0,122.0,3.2,29.9,1010.0,984.64,704.98
2018,6,18,12,15,915.5,119.0,3.35,30.0,1009.0,985.01,706.0
2018,6,18,12,30,919.0,116.0,3.5,30.1,1008.0,981.82,704.8
2018,6,18,12,45,922.0,112.0,3.6,30.15,999.5,973.6,700.25
2018,6,18,13,0,925.0,108.0,3.7,30.2,991.0,961.71,693.4
2018,6,18,13,15,921.5,107.5,3.8,30.15,974.0,943.59,682.82
2018,6,18,13,30,918.0,107.0,3.9,30.1,957.0,922.05,670.01
2018,6,18,13,45,913.5,106.5,4.0,30.1,934.0,896.35,654.27
2018,6,18,14,0,909.0,106.0,4.1,30.1,911.0,867.5,636.35
2018,6,18,14,15,902.5,104.5,4.15,29.9,881.0,833.09,614.83
2018,6,18,14,30,896.0,103.0,4.2,29.7,851.0,795.98,591.29
2018,6,18,14,45,887.5,101.0,4.25,29.5,815.0,754.41,564.4
2018,6,18,15,0,879.0,99.0,4.3,29.3,779.0,710.68,535.07
2018,6,18,15,15,867.5,97.0,4.3,29.3,738.0,663.06,500.57
2018,6,18,15,30,856.0,95.0,4.3,29.3,697.0,614.01,464.21
2018,6,18,15,45,842.0,93.0,4.3,28.75,652.5,562.38,425.92
2018,6,18,16,0,828.0,91.0,4.3,28.2,608.0,510.07,385.85
2018,6,18,16,15,810.0,88.0,4.3,27.8,560.0,453.84,341.31
2018,6,18,16,30,792.0,85.0,4.3,27.4,512.0,398.14,295.75
2018,6,18,16,45,768.5,81.0,4.25,27.0,462.0,340.24,247.26
2018,6,18,17,0,745.0,77.0,4.2,26.6,412.0,283.87,199.03
2018,6,18,17,15,712.5,73.0,4.1,26.05,361.5,227.28,150.88
2018,6,18,17,30,680.0,69.0,4.0,25.5,311.0,170.95,104.3
2018,6,18,17,45,634.0,63.5,3.95,24.9,261.0,117.86,64.75
2018,6,18,18,0,588.0,58.0,3.9,24.3,211.0,70.0,37.14
2018,6,18,18,15,519.0,51.5,3.55,23.55,165.0,39.48,28.33
2018,6,18,18,30,450.0,45.0,3.2,22.8,119.0,35.56,24.69
2018,6,18,18,45,340.0,35.5,2.9,22.0,80.5,28.74,18.23
2018,6,18,19,0,230.0,26.0,2.6,21.2,42.0,21.71,7.62
2018,6,18,19,15,122.5,14.0,2.5,20.7,22.0,12.73,0.0
2018,6,18,19,30,15.0,2.0,2.4,20.2,2.0,0.0,0.0
2018,6,18,19,45,7.5,1.0,2.3,19.65,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.15,18.8,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,19,4,45,51.0,6.5,1.3,15.55,8.0,0.0,0.0
2018,6,19,5,0,102.0,13.0,1.4,15.8,16.0,11.82,0.0
2018,6,19,5,15,235.0,25.0,1.5,16.3,48.5,20.61,8.14
2018,6,19,5,30,368.0,37.0,1.6,16.8,81.0,30.04,19.92
2018,6,19,5,45,312.0,40.0,1.65,17.3,89.5,30.67,21.13
2018,6,19,6,0,256.0,43.0,1.7,17.8,98.0,32.05,22.62
2018,6,19,6,15,128.0,53.5,1.7,18.5,81.0,49.52,32.63
2018,6,19,6,30,0.0,64.0,1.7,19.2,64.0,56.51,41.96
2018,6,19,6,45,0.0,75.0,1.75,19.9,75.0,66.13,49.77
2018,6,19,7,0,0.0,86.0,1.8,20.6,86.0,75.8,57.46
2018,6,19,7,15,6.0,119.0,1.8,21.4,122.0,106.09,81.61
2018,6,19,7,30,12.0,152.0,1.8,22.2,158.0,137.29,106.04
2018,6,19,7,45,31.5,188.0,1.8,23.0,206.0,178.32,137.66
2018,6,19,8,0,51.0,224.0,1.8,23.8,254.0,221.51,170.45
2018,6,19,8,15,154.5,243.5,1.8,24.7,344.5,298.64,228.79
2018,6,19,8,30,258.0,263.0,1.8,25.6,435.0,387.31,294.61
2018,6,19,8,45,536.5,192.5,1.85,26.5,580.5,515.48,389.8
2018,6,19,9,0,815.0,122.0,1.9,27.4,726.0,657.35,491.67
2018,6,19,9,15,862.5,107.5,1.9,28.05,777.0,709.72,526.85
2018,6,19,9,30,910.0,93.0,1.9,28.7,828.0,765.56,562.52
2018,6,19,9,45,915.5,95.5,1.95,29.35,860.5,805.95,586.83
2018,6,19,10,0,921.0,98.0,2.0,30.0,893.0,843.68,609.19
2018,6,19,10,15,927.5,98.5,2.05,30.45,920.5,877.48,629.28
2018,6,19,10,30,934.0,99.0,2.1,30.9,948.0,908.33,647.34
2018,6,19,10,45,938.5,99.5,2.15,31.35,968.5,934.29,662.22
2018,6,19,11,0,943.0,100.0,2.2,31.8,989.0,956.9,674.98
2018,6,19,11,15,946.0,100.0,2.3,32.05,1002.0,974.2,685.49
2018,6,19,11,30,949.0,100.0,2.4,32.3,1015.0,987.91,693.85
2018,6,19,11,45,950.5,100.0,2.45,32.6,1021.0,996.58,698.55
2018,6,19,12,0,952.0,100.0,2.5,32.9,1027.0,1001.58,701.1
2018,6,19,12,15,950.5,100.5,2.65,33.0,1024.5,1000.54,701.52
2018,6,19,12,30,949.0,101.0,2.8,33.1,1022.0,995.83,699.72
2018,6,19,12,45,945.5,102.5,2.9,33.2,1012.5,986.54,694.7
2018,6,19,13,0,942.0,104.0,3.0,33.3,1003.0,973.65,687.47
2018,6,19,13,15,939.0,103.0,3.1,33.2,986.0,955.27,677.35
2018,6,19,13,30,936.0,102.0,3.2,33.1,969.0,933.4,665.0
2018,6,19,13,45,932.0,100.5,3.3,33.05,945.5,906.79,649.38
2018,6,19,14,0,928.0,99.0,3.4,33.0,922.0,876.94,631.55
2018,6,19,14,15,921.5,98.5,3.45,32.75,892.0,842.96,611.08
2018,6,19,14,30,915.0,98.0,3.5,32.5,862.0,806.22,588.55
2018,6,19,14,45,907.0,96.0,3.6,32.3,826.0,764.35,562.38
2018,6,19,15,0,899.0,94.0,3.7,32.1,790.0,720.23,533.91
2018,6,19,15,15,888.0,92.0,3.7,32.1,748.5,672.13,499.76
2018,6,19,15,30,877.0,90.0,3.7,32.1,707.0,622.49,463.67
2018,6,19,15,45,862.5,88.0,3.8,31.35,661.5,569.63,425.79
2018,6,19,16,0,848.0,86.0,3.9,30.6,616.0,516.09,385.93
2018,6,19,16,15,829.5,83.5,3.9,30.05,567.5,459.85,342.12
2018,6,19,16,30,811.0,81.0,3.9,29.5,519.0,402.56,296.04
2018,6,19,16,45,786.0,77.5,3.9,29.0,468.0,343.59,247.34
2018,6,19,17,0,761.0,74.0,3.9,28.5,417.0,286.28,198.89
2018,6,19,17,15,727.5,70.5,3.9,27.75,365.5,229.0,150.68
2018,6,19,17,30,694.0,67.0,3.9,27.0,314.0,174.95,106.27
2018,6,19,17,45,646.5,62.5,3.85,26.25,264.0,118.92,64.66
2018,6,19,18,0,599.0,58.0,3.8,25.5,214.0,71.05,37.29
2018,6,19,18,15,528.5,51.0,3.65,24.55,167.0,39.07,27.86
2018,6,19,18,30,458.0,44.0,3.5,23.6,120.0,34.67,23.85
2018,6,19,18,45,349.0,35.5,3.35,22.6,82.0,28.73,18.18
2018,6,19,19,0,240.0,27.0,3.2,21.6,44.0,22.67,8.45
2018,6,19,19,15,127.5,14.5,3.1,20.95,23.0,13.19,0.0
2018,6,19,19,30,15.0,2.0,3.0,20.3,2.0,0.0,0.0
2018,6,19,19,45,7.5,1.0,2.9,19.7,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.05,16.05,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,20,4,45,61.0,6.5,1.35,13.85,8.5,0.0,0.0
2018,6,20,5,0,122.0,13.0,1.5,14.1,17.0,11.82,0.0
2018,6,20,5,15,262.5,24.0,1.55,14.65,50.0,19.72,7.49
2018,6,20,5,30,403.0,35.0,1.6,15.2,83.0,28.3,18.56
2018,6,20,5,45,400.0,39.5,1.7,15.8,106.0,30.53,21.15
2018,6,20,6,0,397.0,44.0,1.8,16.4,129.0,32.74,23.37
2018,6,20,6,15,198.5,57.5,1.85,17.3,100.0,53.27,34.06
2018,6,20,6,30,0.0,71.0,1.9,18.2,71.0,62.34,47.03
2018,6,20,6,45,0.5,90.0,1.95,19.1,90.0,78.81,60.47
2018,6,20,7,0,1.0,109.0,2.0,20.0,109.0,95.51,73.81
2018,6,20,7,15,20.5,147.5,2.05,20.95,157.5,134.33,104.27
2018,6,20,7,30,40.0,186.0,2.1,21.9,206.0,176.08,136.63
2018,6,20,7,45,255.0,185.0,2.2,22.8,332.5,268.55,206.22
2018,6,20,8,0,470.0,184.0,2.3,23.7,459.0,385.01,294.38
2018,6,20,8,15,683.5,133.0,2.35,24.6,569.5,477.3,363.96
2018,6,20,8,30,897.0,82.0,2.4,25.5,680.0,584.83,443.86
2018,6,20,8,45,909.5,84.0,2.4,26.4,724.5,638.05,481.72
2018,6,20,9,0,922.0,86.0,2.4,27.3,769.0,690.05,517.64
2018,6,20,9,15,927.0,89.5,2.45,28.05,807.0,736.79,549.23
2018,6,20,9,30,932.0,93.0,2.5,28.8,845.0,781.18,576.71
2018,6,20,9,45,933.5,98.0,2.55,29.55,877.5,821.74,601.13
2018,6,20,10,0,935.0,103.0,2.6,30.3,910.0,859.29,623.23
2018,6,20,10,15,941.5,104.0,2.7,30.75,938.0,894.04,644.39
2018,6,20,10,30,948.0,105.0,2.8,31.2,966.0,925.79,663.49
2018,6,20,10,45,953.5,104.5,2.9,31.6,987.0,952.05,679.13
2018,6,20,11,0,959.0,104.0,3.0,32.0,1008.0,974.94,692.64
2018,6,20,11,15,962.0,104.5,3.1,32.25,1021.5,993.01,703.54
2018,6,20,11,30,965.0,105.0,3.2,32.5,1035.0,1007.44,712.24
2018,6,20,11,45,967.0,104.5,3.35,32.7,1041.0,1016.28,718.03
2018,6,20,12,0,969.0,104.0,3.5,32.9,1047.0,1021.39,721.58
2018,6,20,12,15,968.5,104.5,3.6,32.95,1045.5,1021.34,722.07
2018,6,20,12,30,968.0,105.0,3.7,33.0,1044.0,1017.55,720.32
2018,6,20,12,45,965.0,105.5,3.85,33.05,1034.0,1007.68,715.12
2018,6,20,13,0,962.0,106.0,4.0,33.1,1024.0,994.12,707.63
2018,6,20,13,15,959.0,105.0,4.05,32.95,1007.0,975.49,696.9
2018,6,20,13,30,956.0,104.0,4.1,32.8,990.0,953.28,683.89
2018,6,20,13,45,952.0,102.5,4.2,32.7,966.0,926.26,667.83
2018,6,20,14,0,948.0,101.0,4.3,32.6,942.0,895.93,649.5
2018,6,20,14,15,941.5,100.5,4.35,32.35,911.5,861.38,628.39
2018,6,20,14,30,935.0,100.0,4.4,32.1,881.0,824.0,605.17
2018,6,20,14,45,927.0,98.0,4.4,31.8,844.5,781.43,578.1
2018,6,20,15,0,919.0,96.0,4.4,31.5,808.0,736.55,548.77
2018,6,20,15,15,908.5,93.5,4.4,31.5,766.0,687.46,513.69
2018,6,20,15,30,898.0,91.0,4.4,31.5,724.0,636.73,476.58
2018,6,20,15,45,884.0,88.5,4.4,30.75,677.5,582.68,437.37
2018,6,20,16,0,870.0,86.0,4.4,30.0,631.0,527.85,396.17
2018,6,20,16,15,852.0,83.5,4.4,29.45,581.5,470.7,351.45
2018,6,20,16,30,834.0,81.0,4.4,28.9,532.0,412.4,304.34
2018,6,20,16,45,810.0,77.5,4.35,28.4,480.5,352.48,254.57
2018,6,20,17,0,786.0,74.0,4.3,27.9,429.0,294.07,204.91
2018,6,20,17,15,754.0,70.0,4.2,27.1,376.5,235.19,155.11
2018,6,20,17,30,722.0,66.0,4.1,26.3,324.0,179.34,108.95
2018,6,20,17,45,676.5,61.5,4.0,25.55,273.0,124.92,68.42
2018,6,20,18,0,631.0,57.0,3.9,24.8,222.0,72.26,37.33
2018,6,20,18,15,562.5,50.5,3.7,23.85,174.0,38.75,27.68
2018,6,20,18,30,494.0,44.0,3.5,22.9,126.0,34.74,24.0
2018,6,20,18,45,383.5,35.5,3.3,21.9,86.5,28.77,18.3
2018,6,20,19,0,273.0,27.0,3.1,20.9,47.0,22.67,8.73
2018,6,20,19,15,145.5,14.5,3.05,20.25,24.5,13.19,0.0
2018,6,20,19,30,18.0,2.0,3.0,19.6,2.0,0.0,0.0
2018,6,20,19,45,9.0,1.0,2.9,18.95,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.75,17.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,21,4,45,68.0,7.0,1.6,13.15,9.0,0.0,0.0
2018,6,21,5,0,136.0,14.0,1.7,13.4,18.0,12.73,0.0
2018,6,21,5,15,284.0,24.5,1.75,13.9,52.0,20.25,7.7
2018,6,21,5,30,432.0,35.0,1.8,14.4,86.0,28.39,18.69
2018,6,21,5,45,424.5,40.5,1.8,14.95,110.5,31.48,22.06
2018,6,21,6,0,417.0,46.0,1.8,15.5,135.0,34.46,24.98
2018,6,21,6,15,208.5,69.0,1.9,16.35,113.5,64.85,43.79
2018,6,21,6,30,0.0,92.0,2.0,17.2,92.0,79.41,61.54
2018,6,21,6,45,11.0,118.0,2.05,18.1,122.5,103.52,80.77
2018,6,21,7,0,22.0,144.0,2.1,19.0,153.0,129.29,101.04
2018,6,21,7,15,66.0,175.0,2.15,19.85,207.0,169.94,132.19
2018,6,21,7,30,110.0,206.0,2.2,20.7,261.0,217.97,169.2
2018,6,21,7,45,231.0,212.0,2.25,21.6,342.5,282.06,217.71
2018,6,21,8,0,352.0,218.0,2.3,22.5,424.0,357.67,275.23
2018,6,21,8,15,584.5,166.0,2.35,23.4,541.0,456.85,350.29
2018,6,21,8,30,817.0,114.0,2.4,24.3,658.0,570.57,435.06
2018,6,21,8,45,876.0,98.5,2.45,25.2,717.0,630.95,478.82
2018,6,21,9,0,935.0,83.0,2.5,26.1,776.0,695.0,524.21
2018,6,21,9,15,945.0,84.0,2.6,26.8,815.5,743.38,557.37
2018,6,21,9,30,955.0,85.0,2.7,27.5,855.0,789.76,586.7
2018,6,21,9,45,963.5,85.0,2.8,28.2,889.5,831.76,612.65
2018,6,21,10,0,972.0,85.0,2.9,28.9,924.0,871.18,636.58
2018,6,21,10,15,976.5,86.0,3.0,29.5,951.0,905.44,657.13
2018,6,21,10,30,981.0,87.0,3.1,30.1,978.0,936.47,675.45
2018,6,21,10,45,984.0,88.0,3.15,30.65,998.5,962.8,690.43
2018,6,21,11,0,987.0,89.0,3.2,31.2,1019.0,985.56,703.08
2018,6,21,11,15,989.5,89.5,3.25,31.7,1032.5,1003.69,712.95
2018,6,21,11,30,992.0,90.0,3.3,32.2,1046.0,1018.06,720.5
