Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,11,45,992.5,90.0,3.3,32.7,1051.5,1026.26,723.85
2018,6,21,12,0,993.0,90.0,3.3,33.2,1057.0,1030.6,724.92
2018,6,21,12,15,987.5,94.0,3.35,33.4,1054.0,1029.27,723.84
2018,6,21,12,30,982.0,98.0,3.4,33.6,1051.0,1024.12,720.51
2018,6,21,12,45,974.0,102.0,3.5,33.75,1039.5,1012.87,713.97
2018,6,21,13,0,966.0,106.0,3.6,33.9,1028.0,997.99,705.22
2018,6,21,13,15,963.0,105.0,3.65,33.85,1011.0,979.35,694.38
2018,6,21,13,30,960.0,104.0,3.7,33.8,994.0,957.12,681.27
2018,6,21,13,45,956.0,103.0,3.75,33.75,970.5,930.53,665.34
2018,6,21,14,0,952.0,102.0,3.8,33.7,947.0,900.63,647.2
2018,6,21,14,15,946.5,100.5,3.85,33.5,916.5,865.85,626.14
2018,6,21,14,30,941.0,99.0,3.9,33.3,886.0,828.15,602.94
2018,6,21,14,45,933.5,97.0,3.95,33.1,849.5,785.77,576.31
2018,6,21,15,0,926.0,95.0,4.0,32.9,813.0,741.01,547.48
2018,6,21,15,15,915.0,93.0,4.0,32.9,770.5,691.8,512.7
2018,6,21,15,30,904.0,91.0,4.0,32.9,728.0,640.99,475.91
2018,6,21,15,45,891.0,88.0,4.05,32.2,681.5,586.75,437.04
2018,6,21,16,0,878.0,85.0,4.1,31.5,635.0,531.63,396.05
2018,6,21,16,15,857.0,82.0,4.05,31.05,583.5,472.25,349.91
2018,6,21,16,30,836.0,79.0,4.0,30.6,532.0,411.99,301.64
2018,6,21,16,45,814.0,75.5,4.0,30.1,481.0,352.67,252.76
2018,6,21,17,0,792.0,72.0,4.0,29.6,430.0,294.62,203.73
2018,6,21,17,15,764.0,67.5,3.85,28.85,378.5,235.85,154.15
2018,6,21,17,30,736.0,63.0,3.7,28.1,327.0,179.63,107.77
2018,6,21,17,45,691.5,58.0,3.5,27.4,275.0,124.0,66.45
2018,6,21,18,0,647.0,53.0,3.3,26.7,223.0,73.45,37.33
2018,6,21,18,15,574.0,48.5,3.0,25.5,175.0,37.11,26.08
2018,6,21,18,30,501.0,44.0,2.7,24.3,127.0,34.74,23.85
2018,6,21,18,45,391.0,35.0,2.4,23.15,87.0,28.3,17.82
2018,6,21,19,0,281.0,26.0,2.1,22.0,47.0,21.68,8.24
2018,6,21,19,15,150.5,14.0,2.05,21.4,24.5,12.73,0.0
2018,6,21,19,30,20.0,2.0,2.0,20.8,2.0,0.0,0.0
2018,6,21,19,45,10.0,1.0,1.95,20.15,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,18.3,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,6,22,4,45,53.0,7.0,0.7,15.25,8.5,0.0,0.0
2018,6,22,5,0,106.0,14.0,0.7,15.7,17.0,12.73,0.0
2018,6,22,5,15,246.0,25.5,0.7,16.55,50.0,21.19,7.99
2018,6,22,5,30,386.0,37.0,0.7,17.4,83.0,30.17,19.95
2018,6,22,5,45,444.5,44.5,0.75,18.3,121.0,35.05,24.84
2018,6,22,6,0,503.0,52.0,0.8,19.2,159.0,39.79,29.24
2018,6,22,6,15,265.0,70.5,0.8,20.1,128.0,65.84,42.51
2018,6,22,6,30,27.0,89.0,0.8,21.0,97.0,79.05,59.11
2018,6,22,6,45,20.5,112.5,0.8,21.95,119.5,100.62,76.63
2018,6,22,7,0,14.0,136.0,0.8,22.9,142.0,120.87,92.76
2018,6,22,7,15,104.0,161.0,0.95,24.1,212.0,169.8,128.38
2018,6,22,7,30,194.0,186.0,1.1,25.3,282.0,229.95,173.12
2018,6,22,7,45,412.0,167.5,1.25,26.5,399.5,317.94,237.56
2018,6,22,8,0,630.0,149.0,1.4,27.7,517.0,428.27,318.62
2018,6,22,8,15,765.0,120.0,1.55,28.85,603.5,506.47,375.97
2018,6,22,8,30,900.0,91.0,1.7,30.0,690.0,593.78,438.8
2018,6,22,8,45,912.0,93.0,1.85,31.1,734.5,646.94,475.85
2018,6,22,9,0,924.0,95.0,2.0,32.2,779.0,698.82,510.98
2018,6,22,9,15,932.0,97.5,2.05,32.9,818.5,746.86,542.61
2018,6,22,9,30,940.0,100.0,2.1,33.6,858.0,792.76,570.56
2018,6,22,9,45,944.5,103.5,2.15,34.3,891.5,834.56,595.07
2018,6,22,10,0,949.0,107.0,2.2,35.0,925.0,873.54,617.44
2018,6,22,10,15,953.5,108.0,2.25,35.4,952.0,907.14,636.93
2018,6,22,10,30,958.0,109.0,2.3,35.8,979.0,937.58,654.35
2018,6,22,10,45,962.0,109.5,2.3,36.25,999.5,963.79,668.48
2018,6,22,11,0,966.0,110.0,2.3,36.7,1020.0,986.55,680.43
2018,6,22,11,15,967.5,111.0,2.4,36.95,1033.0,1003.92,690.67
2018,6,22,11,30,969.0,112.0,2.5,37.2,1046.0,1017.58,698.75
2018,6,22,11,45,970.0,112.0,2.55,37.45,1051.5,1026.08,703.32
2018,6,22,12,0,971.0,112.0,2.6,37.7,1057.0,1030.84,705.76
2018,6,22,12,15,969.5,112.5,2.7,37.75,1054.5,1029.95,705.97
2018,6,22,12,30,968.0,113.0,2.8,37.8,1052.0,1025.33,704.02
2018,6,22,12,45,965.5,112.5,2.9,37.9,1042.0,1015.1,698.58
2018,6,22,13,0,963.0,112.0,3.0,38.0,1032.0,1001.16,690.95
2018,6,22,13,15,959.0,112.0,3.1,37.95,1014.5,982.67,680.98
2018,6,22,13,30,955.0,112.0,3.2,37.9,997.0,960.65,668.79
2018,6,22,13,45,949.5,110.5,3.25,37.8,972.0,932.47,652.48
2018,6,22,14,0,944.0,109.0,3.3,37.7,947.0,901.06,634.06
2018,6,22,14,15,937.0,108.0,3.4,37.5,916.0,865.85,613.59
2018,6,22,14,30,930.0,107.0,3.5,37.3,885.0,827.83,591.03
2018,6,22,14,45,921.5,105.0,3.55,37.05,848.0,785.15,564.97
2018,6,22,15,0,913.0,103.0,3.6,36.8,811.0,740.2,536.53
2018,6,22,15,15,901.5,100.5,3.6,36.8,768.5,690.76,502.37
2018,6,22,15,30,890.0,98.0,3.6,36.8,726.0,639.78,466.28
2018,6,22,15,45,874.5,96.0,3.7,36.05,679.5,585.75,428.61
2018,6,22,16,0,859.0,94.0,3.8,35.3,633.0,531.09,389.0
2018,6,22,16,15,839.0,91.0,3.8,34.8,582.5,472.46,344.49
2018,6,22,16,30,819.0,88.0,3.8,34.3,532.0,414.38,298.88
2018,6,22,16,45,793.0,84.5,3.8,33.8,480.0,354.55,250.65
2018,6,22,17,0,767.0,81.0,3.8,33.3,428.0,296.46,202.7
2018,6,22,17,15,732.5,77.0,3.65,32.45,375.5,238.03,154.66
2018,6,22,17,30,698.0,73.0,3.5,31.6,323.0,179.95,108.01
2018,6,22,17,45,648.5,67.0,3.35,30.8,271.0,124.77,67.76
2018,6,22,18,0,599.0,61.0,3.2,30.0,219.0,75.26,39.25
2018,6,22,18,15,526.5,54.5,2.75,28.7,171.5,41.93,29.75
2018,6,22,18,30,454.0,48.0,2.3,27.4,124.0,38.12,26.34
2018,6,22,18,45,342.0,38.0,1.9,26.15,84.5,30.94,19.74
2018,6,22,19,0,230.0,28.0,1.5,24.9,45.0,23.54,9.43
2018,6,22,19,15,121.5,15.0,1.4,24.25,23.5,13.64,0.0
2018,6,22,19,30,13.0,2.0,1.3,23.6,2.0,0.0,0.0
2018,6,22,19,45,6.5,1.0,1.2,23.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,19.45,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,23,4,45,46.5,6.5,0.5,19.55,8.0,0.0,0.0
2018,6,23,5,0,93.0,13.0,0.5,19.8,16.0,11.82,0.0
2018,6,23,5,15,225.0,25.0,0.45,20.55,47.5,20.72,7.25
2018,6,23,5,30,357.0,37.0,0.4,21.3,79.0,30.15,19.55
2018,6,23,5,45,448.5,45.0,0.4,22.0,123.5,35.53,24.84
2018,6,23,6,0,540.0,53.0,0.4,22.7,168.0,40.81,29.67
2018,6,23,6,15,600.0,58.5,0.5,23.65,218.0,71.35,37.9
2018,6,23,6,30,660.0,64.0,0.6,24.6,268.0,121.44,66.4
2018,6,23,6,45,701.5,68.0,0.65,25.5,320.0,176.92,107.39
2018,6,23,7,0,743.0,72.0,0.7,26.4,372.0,233.69,152.93
2018,6,23,7,15,772.5,75.5,0.95,27.55,424.0,290.76,200.35
2018,6,23,7,30,802.0,79.0,1.2,28.7,476.0,350.29,249.26
2018,6,23,7,45,824.5,81.0,1.4,29.85,526.5,407.76,295.5
2018,6,23,8,0,847.0,83.0,1.6,31.0,577.0,467.14,341.59
2018,6,23,8,15,864.0,85.5,1.75,31.85,625.5,523.54,384.23
2018,6,23,8,30,881.0,88.0,1.9,32.7,674.0,579.77,425.25
2018,6,23,8,45,894.0,89.5,2.05,33.55,718.0,632.15,462.28
2018,6,23,9,0,907.0,91.0,2.2,34.4,762.0,683.4,497.36
2018,6,23,9,15,918.5,92.0,2.3,34.95,802.0,731.71,529.82
2018,6,23,9,30,930.0,93.0,2.4,35.5,842.0,778.23,558.79
2018,6,23,9,45,939.5,93.0,2.5,36.05,876.5,820.18,584.16
2018,6,23,10,0,949.0,93.0,2.6,36.6,911.0,859.7,607.71
2018,6,23,10,15,954.0,94.0,2.65,36.9,938.0,893.77,627.86
2018,6,23,10,30,959.0,95.0,2.7,37.2,965.0,924.72,645.96
2018,6,23,10,45,962.5,95.5,2.75,37.55,985.5,950.58,660.68
2018,6,23,11,0,966.0,96.0,2.8,37.9,1006.0,972.98,673.25
2018,6,23,11,15,968.0,96.5,2.9,38.1,1019.0,990.42,683.63
2018,6,23,11,30,970.0,97.0,3.0,38.3,1032.0,1004.16,691.84
2018,6,23,11,45,970.5,97.5,3.05,38.45,1037.5,1012.76,696.74
2018,6,23,12,0,971.0,98.0,3.1,38.6,1043.0,1017.59,699.48
2018,6,23,12,15,969.0,99.0,3.2,38.6,1040.5,1016.78,699.7
2018,6,23,12,30,967.0,100.0,3.3,38.6,1038.0,1012.22,697.75
2018,6,23,12,45,963.5,100.0,3.4,38.6,1027.5,1001.56,692.14
2018,6,23,13,0,960.0,100.0,3.5,38.6,1017.0,987.23,684.32
2018,6,23,13,15,956.0,99.5,3.6,38.45,999.5,968.35,674.12
2018,6,23,13,30,952.0,99.0,3.7,38.3,982.0,945.93,661.68
2018,6,23,13,45,946.5,98.5,3.8,38.15,957.5,918.81,646.19
2018,6,23,14,0,941.0,98.0,3.9,38.0,933.0,888.47,628.53
2018,6,23,14,15,934.0,97.0,3.95,37.65,902.5,853.38,607.9
2018,6,23,14,30,927.0,96.0,4.0,37.3,872.0,815.51,585.23
2018,6,23,14,45,917.5,95.0,4.05,37.0,835.5,773.22,559.18
2018,6,23,15,0,908.0,94.0,4.1,36.7,799.0,728.73,531.1
2018,6,23,15,15,897.0,92.5,4.1,36.7,757.5,680.84,497.64
2018,6,23,15,30,886.0,91.0,4.1,36.7,716.0,631.38,462.25
2018,6,23,15,45,871.0,88.5,4.1,35.85,669.5,577.41,424.25
2018,6,23,16,0,856.0,86.0,4.1,35.0,623.0,522.77,384.35
2018,6,23,16,15,831.5,85.0,4.05,34.45,572.5,464.82,340.06
2018,6,23,16,30,807.0,84.0,4.0,33.9,522.0,406.51,294.12
2018,6,23,16,45,777.0,81.0,3.95,33.3,469.0,346.46,245.72
2018,6,23,17,0,747.0,78.0,3.9,32.7,416.0,288.63,198.01
2018,6,23,17,15,722.5,72.5,3.75,31.85,367.0,232.3,151.13
2018,6,23,17,30,698.0,67.0,3.6,31.0,318.0,178.16,106.95
2018,6,23,17,45,649.5,62.5,3.4,30.15,267.0,121.66,65.39
2018,6,23,18,0,601.0,58.0,3.2,29.3,216.0,73.41,37.62
2018,6,23,18,15,445.5,49.0,2.95,28.25,152.5,36.99,25.65
2018,6,23,18,30,290.0,40.0,2.7,27.2,89.0,30.6,20.07
2018,6,23,18,45,209.5,29.0,2.4,26.1,58.5,22.38,12.74
2018,6,23,19,0,129.0,18.0,2.1,25.0,28.0,14.04,3.43
2018,6,23,19,15,68.5,9.5,1.95,24.35,14.5,8.64,0.0
2018,6,23,19,30,8.0,1.0,1.8,23.7,1.0,0.0,0.0
2018,6,23,19,45,4.0,0.5,1.65,23.1,0.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.5,19.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.1,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,24,4,45,30.5,4.5,1.55,17.55,5.5,0.0,0.0
2018,6,24,5,0,61.0,9.0,1.7,17.9,11.0,8.19,0.0
2018,6,24,5,15,142.0,20.5,1.85,18.5,34.5,16.05,4.19
2018,6,24,5,30,223.0,32.0,2.0,19.1,58.0,24.77,15.17
2018,6,24,5,45,177.0,34.0,2.15,19.65,61.0,25.68,16.56
2018,6,24,6,0,131.0,36.0,2.3,20.2,64.0,26.48,17.48
2018,6,24,6,15,65.5,42.0,2.35,21.0,56.0,39.07,25.41
2018,6,24,6,30,0.0,48.0,2.4,21.8,48.0,42.35,29.74
2018,6,24,6,45,0.0,68.0,2.45,22.55,68.0,60.11,44.28
2018,6,24,7,0,0.0,88.0,2.5,23.3,88.0,77.48,58.23
2018,6,24,7,15,41.0,135.5,2.45,24.05,156.0,129.96,99.01
2018,6,24,7,30,82.0,183.0,2.4,24.8,224.0,187.66,143.5
2018,6,24,7,45,314.0,173.5,2.35,25.55,353.0,281.07,213.0
2018,6,24,8,0,546.0,164.0,2.3,26.3,482.0,400.05,302.18
2018,6,24,8,15,662.5,142.0,2.25,27.0,560.0,472.98,356.83
2018,6,24,8,30,779.0,120.0,2.2,27.7,638.0,553.47,416.06
2018,6,24,8,45,793.5,123.0,2.2,28.4,680.5,604.13,452.2
2018,6,24,9,0,808.0,126.0,2.2,29.1,723.0,654.05,486.78
2018,6,24,9,15,823.0,127.0,2.2,29.7,763.0,701.4,518.76
2018,6,24,9,30,838.0,128.0,2.2,30.3,803.0,747.48,548.99
2018,6,24,9,45,852.0,127.0,2.2,30.95,837.5,784.61,571.1
2018,6,24,10,0,866.0,126.0,2.2,31.6,872.0,823.98,594.33
2018,6,24,10,15,873.0,127.0,2.2,32.15,899.0,857.23,613.48
2018,6,24,10,30,880.0,128.0,2.2,32.7,926.0,887.74,630.69
2018,6,24,10,45,885.0,128.5,2.2,33.25,946.5,913.1,644.49
2018,6,24,11,0,890.0,129.0,2.2,33.8,967.0,935.33,656.27
2018,6,24,11,15,893.5,129.5,2.25,34.1,980.5,952.93,666.31
2018,6,24,11,30,897.0,130.0,2.3,34.4,994.0,967.16,674.33
2018,6,24,11,45,899.0,130.0,2.35,34.7,1000.5,976.11,679.18
2018,6,24,12,0,901.0,130.0,2.4,35.0,1007.0,981.61,682.03
2018,6,24,12,15,899.5,131.0,2.45,35.15,1005.0,981.27,681.81
2018,6,24,12,30,898.0,132.0,2.5,35.3,1003.0,977.48,679.6
2018,6,24,12,45,894.5,132.5,2.6,35.4,993.5,967.92,674.51
2018,6,24,13,0,891.0,133.0,2.7,35.5,984.0,954.95,667.36
2018,6,24,13,15,887.5,132.0,2.75,35.5,967.5,937.25,657.16
2018,6,24,13,30,884.0,131.0,2.8,35.5,951.0,916.24,644.91
2018,6,24,13,45,878.5,130.0,2.9,35.45,927.5,890.3,629.98
2018,6,24,14,0,873.0,129.0,3.0,35.4,904.0,861.36,613.02
2018,6,24,14,15,866.0,127.5,3.05,35.15,874.5,827.91,593.16
2018,6,24,14,30,859.0,126.0,3.1,34.9,845.0,791.87,571.39
2018,6,24,14,45,849.5,123.5,3.15,34.7,809.0,750.66,545.78
2018,6,24,15,0,840.0,121.0,3.2,34.5,773.0,707.45,517.3
2018,6,24,15,15,827.5,118.5,3.2,34.5,732.5,662.98,486.2
2018,6,24,15,30,815.0,116.0,3.2,34.5,692.0,614.05,451.3
2018,6,24,15,45,798.5,113.0,3.35,33.75,646.5,561.4,414.53
2018,6,24,16,0,782.0,110.0,3.5,33.0,601.0,508.43,376.05
2018,6,24,16,15,700.0,122.0,3.55,32.4,535.5,437.88,323.15
2018,6,24,16,30,618.0,134.0,3.6,31.8,470.0,375.38,275.22
2018,6,24,16,45,525.5,140.0,3.65,31.2,406.0,308.84,223.98
2018,6,24,17,0,433.0,146.0,3.7,30.6,342.0,254.03,181.66
2018,6,24,17,15,407.0,130.5,3.75,29.7,297.0,206.26,143.42
2018,6,24,17,30,381.0,115.0,3.8,28.8,252.0,161.32,107.8
2018,6,24,17,45,417.5,93.5,3.8,27.85,222.0,121.47,75.4
2018,6,24,18,0,454.0,72.0,3.8,26.9,192.0,78.63,46.06
2018,6,24,18,15,420.5,61.0,3.75,25.9,153.5,47.08,34.51
2018,6,24,18,30,387.0,50.0,3.7,24.9,115.0,39.68,27.96
2018,6,24,18,45,290.5,38.5,3.6,23.85,78.0,31.25,20.23
2018,6,24,19,0,194.0,27.0,3.5,22.8,41.0,21.25,8.31
2018,6,24,19,15,103.0,14.5,3.4,22.1,21.5,13.19,0.0
2018,6,24,19,30,12.0,2.0,3.3,21.4,2.0,0.0,0.0
2018,6,24,19,45,6.0,1.0,3.25,20.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,19.7,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.75,18.3,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.3,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,2.0,16.05,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,2.1,16.2,2.0,1.82,0.0
2018,6,25,5,15,7.5,7.0,2.2,16.6,8.0,6.37,0.0
2018,6,25,5,30,15.0,12.0,2.3,17.0,14.0,10.79,3.48
2018,6,25,5,45,7.5,17.5,2.4,17.4,18.5,15.71,8.05
2018,6,25,6,0,0.0,23.0,2.5,17.8,23.0,20.23,12.19
2018,6,25,6,15,0.0,27.0,2.5,18.35,27.0,23.76,14.48
2018,6,25,6,30,0.0,31.0,2.5,18.9,31.0,27.3,17.46
2018,6,25,6,45,0.0,42.0,2.5,19.45,42.0,37.03,25.56
2018,6,25,7,0,0.0,53.0,2.5,20.0,53.0,46.79,33.56
2018,6,25,7,15,0.0,69.0,2.45,20.65,69.0,61.01,45.11
2018,6,25,7,30,0.0,85.0,2.4,21.3,85.0,75.25,56.48
2018,6,25,7,45,0.0,99.0,2.35,21.95,99.0,87.59,66.13
2018,6,25,8,0,0.0,113.0,2.3,22.6,113.0,99.99,75.69
2018,6,25,8,15,3.0,144.0,2.3,23.3,146.0,128.94,98.27
2018,6,25,8,30,6.0,175.0,2.3,24.0,179.0,158.37,120.83
2018,6,25,8,45,9.5,203.0,2.25,24.7,210.0,185.92,141.56
2018,6,25,9,0,13.0,231.0,2.2,25.4,241.0,213.95,162.32
2018,6,25,9,15,13.5,241.5,2.25,26.1,252.0,224.67,169.65
2018,6,25,9,30,14.0,252.0,2.3,26.8,263.0,235.4,176.99
2018,6,25,9,45,35.0,282.0,2.3,27.45,311.5,285.11,213.9
2018,6,25,10,0,56.0,312.0,2.3,28.1,360.0,331.86,247.85
2018,6,25,10,15,109.0,328.0,2.4,28.65,425.5,401.78,299.19
2018,6,25,10,30,162.0,344.0,2.5,29.2,491.0,466.76,345.97
2018,6,25,10,45,149.5,384.5,2.6,29.75,522.5,499.07,366.92
2018,6,25,11,0,137.0,425.0,2.7,30.3,554.0,530.39,387.07
2018,6,25,11,15,355.0,356.5,2.85,30.6,697.0,686.91,500.37
2018,6,25,11,30,573.0,288.0,3.0,30.9,840.0,830.99,600.88
2018,6,25,11,45,696.0,232.5,3.1,31.25,907.0,899.89,647.19
2018,6,25,12,0,819.0,177.0,3.2,31.6,974.0,959.16,684.55
2018,6,25,12,15,860.0,153.0,3.35,31.7,988.5,964.06,687.96
2018,6,25,12,30,901.0,129.0,3.5,31.8,1003.0,977.8,697.55
2018,6,25,12,45,904.5,125.0,3.65,31.9,995.5,970.63,693.73
2018,6,25,13,0,908.0,121.0,3.8,32.0,988.0,959.85,687.76
2018,6,25,13,15,906.0,120.0,3.85,31.95,972.5,943.26,677.91
2018,6,25,13,30,904.0,119.0,3.9,31.9,957.0,923.24,665.89
2018,6,25,13,45,900.0,117.0,4.0,31.85,934.0,897.22,650.17
2018,6,25,14,0,896.0,115.0,4.1,31.8,911.0,868.05,632.3
2018,6,25,14,15,890.0,113.5,4.15,31.55,881.5,834.74,611.8
2018,6,25,14,30,884.0,112.0,4.2,31.3,852.0,798.71,589.26
2018,6,25,14,45,876.0,110.0,4.2,31.1,817.0,758.19,563.12
2018,6,25,15,0,868.0,108.0,4.2,30.9,782.0,715.47,534.48
2018,6,25,15,15,856.5,105.5,4.2,30.9,741.0,668.03,500.48
2018,6,25,15,30,845.0,103.0,4.2,30.9,700.0,619.14,464.64
2018,6,25,15,45,830.5,100.0,4.2,30.2,655.0,567.57,427.12
2018,6,25,16,0,816.0,97.0,4.2,29.5,610.0,514.11,386.93
2018,6,25,16,15,798.0,93.5,4.1,29.0,562.0,458.24,343.14
2018,6,25,16,30,780.0,90.0,4.0,28.5,514.0,402.71,298.21
2018,6,25,16,45,756.5,85.5,3.95,28.05,464.0,344.95,250.39
2018,6,25,17,0,733.0,81.0,3.9,27.6,414.0,288.71,202.75
2018,6,25,17,15,703.0,75.5,3.8,27.0,363.0,231.87,154.65
2018,6,25,17,30,673.0,70.0,3.7,26.4,312.0,175.03,107.61
2018,6,25,17,45,628.5,65.0,3.65,25.8,263.0,122.68,68.2
2018,6,25,18,0,584.0,60.0,3.6,25.2,214.0,75.36,39.96
2018,6,25,18,15,510.5,53.0,3.4,24.4,167.0,40.54,29.16
2018,6,25,18,30,437.0,46.0,3.2,23.6,120.0,36.23,25.21
2018,6,25,18,45,313.5,36.0,3.05,22.85,80.0,28.96,18.44
2018,6,25,19,0,190.0,26.0,2.9,22.1,40.0,20.44,7.9
2018,6,25,19,15,101.5,14.0,2.85,21.5,21.0,12.73,0.0
2018,6,25,19,30,13.0,2.0,2.8,20.9,2.0,0.0,0.0
2018,6,25,19,45,6.5,1.0,2.7,20.3,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,19.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,18.6,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,17.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,17.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,16.55,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,26,4,45,39.0,5.5,1.65,14.55,6.5,0.0,0.0
2018,6,26,5,0,78.0,11.0,1.8,14.9,13.0,10.01,0.0
2018,6,26,5,15,198.5,22.5,1.85,15.5,42.0,18.41,5.17
2018,6,26,5,30,319.0,34.0,1.9,16.1,71.0,27.41,17.58
2018,6,26,5,45,333.5,40.5,1.9,16.75,95.5,31.36,21.73
2018,6,26,6,0,348.0,47.0,1.9,17.4,120.0,35.16,25.36
2018,6,26,6,15,174.0,65.0,1.9,18.3,101.5,59.28,40.03
2018,6,26,6,30,0.0,83.0,1.9,19.2,83.0,72.09,54.95
2018,6,26,6,45,2.5,103.5,1.85,20.1,104.5,90.21,69.55
2018,6,26,7,0,5.0,124.0,1.8,21.0,126.0,108.85,84.25
2018,6,26,7,15,25.0,156.5,1.8,21.95,168.5,142.81,110.49
2018,6,26,7,30,45.0,189.0,1.8,22.9,211.0,179.97,138.96
2018,6,26,7,45,71.5,219.0,1.75,23.85,258.5,220.32,169.43
2018,6,26,8,0,98.0,249.0,1.7,24.8,306.0,263.9,201.93
2018,6,26,8,15,331.5,213.0,1.8,25.65,429.0,362.69,276.33
2018,6,26,8,30,565.0,177.0,1.9,26.5,552.0,486.19,367.93
2018,6,26,8,45,742.5,132.5,1.95,27.4,659.5,581.5,437.03
2018,6,26,9,0,920.0,88.0,2.0,28.3,767.0,687.56,511.98
2018,6,26,9,15,928.0,90.5,2.1,29.05,806.0,735.58,544.06
2018,6,26,9,30,936.0,93.0,2.2,29.8,845.0,781.49,572.77
2018,6,26,9,45,941.5,94.5,2.35,30.55,878.0,822.19,597.74
2018,6,26,10,0,947.0,96.0,2.5,31.3,911.0,860.16,620.66
2018,6,26,10,15,952.0,98.0,2.6,31.9,939.0,895.29,641.55
2018,6,26,10,30,957.0,100.0,2.7,32.5,967.0,927.31,660.27
2018,6,26,10,45,960.5,100.5,2.85,33.05,987.5,953.28,675.59
2018,6,26,11,0,964.0,101.0,3.0,33.6,1008.0,975.8,688.72
2018,6,26,11,15,966.5,101.5,3.15,33.85,1021.5,993.82,699.89
2018,6,26,11,30,969.0,102.0,3.3,34.1,1035.0,1008.18,708.83
2018,6,26,11,45,969.5,102.5,3.45,34.3,1041.0,1016.93,714.49
2018,6,26,12,0,970.0,103.0,3.6,34.5,1047.0,1021.91,717.91
2018,6,26,12,15,971.0,102.0,3.75,34.5,1045.5,1022.18,719.04
2018,6,26,12,30,972.0,101.0,3.9,34.5,1044.0,1018.68,717.91
2018,6,26,12,45,972.0,100.0,4.05,34.45,1035.5,1010.46,714.0
2018,6,26,13,0,972.0,99.0,4.2,34.4,1027.0,998.44,707.74
2018,6,26,13,15,969.0,98.0,4.3,34.25,1010.0,979.93,697.37
2018,6,26,13,30,966.0,97.0,4.4,34.1,993.0,957.81,684.68
2018,6,26,13,45,961.5,96.5,4.45,33.9,969.5,931.35,669.02
2018,6,26,14,0,957.0,96.0,4.5,33.7,946.0,901.57,651.12
2018,6,26,14,15,951.5,95.0,4.55,33.4,916.0,867.32,630.4
2018,6,26,14,30,946.0,94.0,4.6,33.1,886.0,830.13,607.5
2018,6,26,14,45,938.0,92.5,4.65,32.75,850.0,787.84,580.95
2018,6,26,15,0,930.0,91.0,4.7,32.4,814.0,743.19,552.6
2018,6,26,15,15,919.5,89.0,4.7,32.4,772.0,694.27,517.77
2018,6,26,15,30,909.0,87.0,4.7,32.4,730.0,643.68,480.85
2018,6,26,15,45,896.0,85.0,4.65,31.5,684.0,590.25,442.36
2018,6,26,16,0,883.0,83.0,4.6,30.6,638.0,535.9,401.78
2018,6,26,16,15,866.5,80.5,4.55,30.0,589.0,478.81,357.21
2018,6,26,16,30,850.0,78.0,4.5,29.4,540.0,421.72,311.1
2018,6,26,16,45,828.0,74.5,4.45,28.85,488.5,360.22,260.26
2018,6,26,17,0,806.0,71.0,4.4,28.3,437.0,301.33,210.23
2018,6,26,17,15,774.0,67.0,4.25,27.55,383.5,241.19,159.28
2018,6,26,17,30,742.0,63.0,4.1,26.8,330.0,184.03,111.82
2018,6,26,17,45,698.0,58.0,4.0,26.0,278.0,127.9,69.44
2018,6,26,18,0,654.0,53.0,3.9,25.2,226.0,76.76,38.96
2018,6,26,18,15,570.0,48.5,3.65,24.3,176.0,37.02,26.16
2018,6,26,18,30,486.0,44.0,3.4,23.4,126.0,34.6,23.86
2018,6,26,18,45,363.5,35.5,3.2,22.5,85.5,28.6,18.18
2018,6,26,19,0,241.0,27.0,3.0,21.6,45.0,22.49,9.36
2018,6,26,19,15,127.0,14.5,2.95,21.0,23.5,13.19,0.0
2018,6,26,19,30,13.0,2.0,2.9,20.4,2.0,0.0,0.0
2018,6,26,19,45,6.5,1.0,2.8,19.75,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,18.7,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,18.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,17.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,27,4,45,55.0,6.5,2.25,13.85,8.0,0.0,0.0
2018,6,27,5,0,110.0,13.0,2.3,14.0,16.0,11.82,0.0
2018,6,27,5,15,177.0,20.0,2.3,14.4,35.5,16.1,3.52
2018,6,27,5,30,244.0,27.0,2.3,14.8,55.0,21.04,12.25
2018,6,27,5,45,216.5,33.0,2.25,15.25,66.5,25.07,16.36
2018,6,27,6,0,189.0,39.0,2.2,15.7,78.0,28.94,20.04
2018,6,27,6,15,94.5,42.5,2.15,16.45,62.0,38.46,24.77
2018,6,27,6,30,0.0,46.0,2.1,17.2,46.0,40.58,28.86
2018,6,27,6,45,0.0,56.5,2.05,17.95,56.5,49.89,36.57
2018,6,27,7,0,0.0,67.0,2.0,18.7,67.0,59.22,44.15
2018,6,27,7,15,0.5,95.0,2.0,19.65,95.0,83.9,64.2
2018,6,27,7,30,1.0,123.0,2.0,20.6,123.0,108.54,83.77
2018,6,27,7,45,8.5,161.0,1.95,21.5,165.5,144.84,112.21
2018,6,27,8,0,16.0,199.0,1.9,22.4,208.0,182.25,140.95
2018,6,27,8,15,275.5,177.0,1.95,23.3,358.5,302.07,233.71
2018,6,27,8,30,535.0,155.0,2.0,24.2,509.0,449.12,344.95
2018,6,27,8,45,735.5,119.5,2.05,25.1,641.5,564.65,429.89
2018,6,27,9,0,936.0,84.0,2.1,26.0,774.0,693.67,521.77
2018,6,27,9,15,937.0,90.0,2.25,26.7,811.5,740.97,553.81
2018,6,27,9,30,938.0,96.0,2.4,27.4,849.0,785.56,582.35
2018,6,27,9,45,935.5,103.5,2.55,28.05,881.0,825.99,607.66
2018,6,27,10,0,933.0,111.0,2.7,28.7,913.0,863.1,630.53
2018,6,27,10,15,938.0,112.5,2.9,29.15,940.5,897.36,652.21
2018,6,27,10,30,943.0,114.0,3.1,29.6,968.0,928.54,671.79
2018,6,27,10,45,946.5,115.5,3.3,30.0,989.0,955.18,688.49
2018,6,27,11,0,950.0,117.0,3.5,30.4,1010.0,978.39,702.98
2018,6,27,11,15,952.0,118.0,3.65,30.55,1023.5,996.23,714.42
2018,6,27,11,30,954.0,119.0,3.8,30.7,1037.0,1010.43,723.63
2018,6,27,11,45,954.5,119.0,3.95,30.85,1042.5,1018.61,729.07
2018,6,27,12,0,955.0,119.0,4.1,31.0,1048.0,1023.09,732.26
2018,6,27,12,15,955.0,118.0,4.2,30.95,1046.0,1022.48,732.57
2018,6,27,12,30,955.0,117.0,4.3,30.9,1044.0,1018.18,730.64
2018,6,27,12,45,954.5,116.0,4.45,30.85,1035.0,1009.7,726.39
2018,6,27,13,0,954.0,115.0,4.6,30.8,1026.0,997.52,719.79
2018,6,27,13,15,950.0,115.0,4.65,30.6,1009.0,979.41,709.28
2018,6,27,13,30,946.0,115.0,4.7,30.4,992.0,957.79,696.61
2018,6,27,13,45,941.0,114.0,4.75,30.15,968.0,930.95,680.66
2018,6,27,14,0,936.0,113.0,4.8,29.9,944.0,900.87,662.46
2018,6,27,14,15,929.5,111.0,4.8,29.6,913.0,865.53,640.37
2018,6,27,14,30,923.0,109.0,4.8,29.3,882.0,827.37,616.17
2018,6,27,14,45,915.0,107.0,4.8,28.95,846.0,785.47,589.25
2018,6,27,15,0,907.0,105.0,4.8,28.6,810.0,741.25,559.95
2018,6,27,15,15,895.5,103.0,4.8,28.6,768.0,692.64,524.71
2018,6,27,15,30,884.0,101.0,4.8,28.6,726.0,642.48,487.51
2018,6,27,15,45,870.5,98.0,4.85,27.65,680.0,588.97,448.76
2018,6,27,16,0,857.0,95.0,4.9,26.7,634.0,534.63,407.87
2018,6,27,16,15,820.5,94.5,4.85,26.05,577.5,470.97,357.84
2018,6,27,16,30,784.0,94.0,4.8,25.4,521.0,409.51,308.07
2018,6,27,16,45,708.5,100.0,4.8,24.7,457.5,340.79,252.25
2018,6,27,17,0,633.0,106.0,4.8,24.0,394.0,281.07,203.02
2018,6,27,17,15,586.0,100.0,4.75,23.15,341.0,225.07,156.25
2018,6,27,17,30,539.0,94.0,4.7,22.3,288.0,174.07,114.51
2018,6,27,17,45,535.5,79.5,4.65,21.45,247.0,125.85,75.95
2018,6,27,18,0,532.0,65.0,4.6,20.6,206.0,77.98,44.06
2018,6,27,18,15,513.0,55.0,4.45,19.8,167.5,42.22,31.22
2018,6,27,18,30,494.0,45.0,4.3,19.0,129.0,35.49,25.11
2018,6,27,18,45,381.0,36.5,4.15,18.2,88.5,29.55,19.36
2018,6,27,19,0,268.0,28.0,4.0,17.4,48.0,23.49,10.32
2018,6,27,19,15,143.5,15.5,3.9,16.95,25.5,14.1,0.0
2018,6,27,19,30,19.0,3.0,3.8,16.5,3.0,0.0,0.0
2018,6,27,19,45,9.5,1.5,3.75,16.05,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,28,4,45,37.0,6.0,3.1,13.75,7.0,0.0,0.0
2018,6,28,5,0,74.0,12.0,3.2,13.9,14.0,10.91,0.0
2018,6,28,5,15,196.5,25.0,3.3,14.4,44.0,19.74,5.13
2018,6,28,5,30,319.0,38.0,3.4,14.9,74.0,31.27,20.85
2018,6,28,5,45,412.5,46.0,3.5,15.35,116.5,36.54,26.34
2018,6,28,6,0,506.0,54.0,3.6,15.8,159.0,41.73,31.3
2018,6,28,6,15,567.5,60.0,3.65,16.4,208.0,68.61,38.77
2018,6,28,6,30,629.0,66.0,3.7,17.0,257.0,117.14,66.83
2018,6,28,6,45,671.5,70.0,3.75,17.6,308.0,168.03,105.59
2018,6,28,7,0,714.0,74.0,3.8,18.2,359.0,226.11,154.45
2018,6,28,7,15,744.0,77.0,3.8,18.85,409.5,281.18,202.78
2018,6,28,7,30,774.0,80.0,3.8,19.5,460.0,338.8,253.06
2018,6,28,7,45,796.5,83.0,3.75,20.15,510.0,395.73,301.89
2018,6,28,8,0,819.0,86.0,3.7,20.8,560.0,453.78,350.11
2018,6,28,8,15,836.0,88.0,3.75,21.4,607.0,509.19,395.0
2018,6,28,8,30,853.0,90.0,3.8,22.0,654.0,563.69,437.74
2018,6,28,8,45,867.0,91.5,3.8,22.65,698.0,615.5,476.92
2018,6,28,9,0,881.0,93.0,3.8,23.3,742.0,666.36,514.14
2018,6,28,9,15,892.0,94.5,3.9,23.8,781.5,713.9,548.51
2018,6,28,9,30,903.0,96.0,4.0,24.3,821.0,759.69,579.53
2018,6,28,9,45,913.0,96.0,4.05,24.8,855.0,801.27,606.51
2018,6,28,10,0,923.0,96.0,4.1,25.3,889.0,840.54,631.58
2018,6,28,10,15,929.5,97.5,4.2,25.6,917.5,875.81,654.4
2018,6,28,10,30,936.0,99.0,4.3,25.9,946.0,908.14,675.11
2018,6,28,10,45,940.5,99.5,4.35,26.25,967.0,934.62,691.43
2018,6,28,11,0,945.0,100.0,4.4,26.6,988.0,957.75,705.5
2018,6,28,11,15,948.0,100.5,4.45,26.85,1002.0,976.05,716.65
2018,6,28,11,30,951.0,101.0,4.5,27.1,1016.0,990.76,725.49
2018,6,28,11,45,952.5,101.0,4.55,27.3,1022.5,999.93,730.91
2018,6,28,12,0,954.0,101.0,4.6,27.5,1029.0,1005.42,734.02
2018,6,28,12,15,953.5,101.5,4.7,27.6,1027.5,1005.8,734.77
2018,6,28,12,30,953.0,102.0,4.8,27.7,1026.0,1002.49,733.2
2018,6,28,12,45,951.5,101.5,4.9,27.8,1017.0,993.58,728.03
2018,6,28,13,0,950.0,101.0,5.0,27.9,1008.0,980.99,720.5
2018,6,28,13,15,946.5,100.0,5.05,27.8,991.0,962.46,709.26
2018,6,28,13,30,943.0,99.0,5.1,27.7,974.0,940.41,695.69
2018,6,28,13,45,938.5,98.0,5.2,27.65,950.5,914.08,679.36
2018,6,28,14,0,934.0,97.0,5.3,27.6,927.0,884.5,660.72
2018,6,28,14,15,928.0,95.5,5.3,27.4,897.0,850.12,638.46
2018,6,28,14,30,922.0,94.0,5.3,27.2,867.0,812.9,614.08
2018,6,28,14,45,914.0,92.5,5.3,26.95,831.0,771.54,586.67
2018,6,28,15,0,906.0,91.0,5.3,26.7,795.0,727.89,557.34
2018,6,28,15,15,895.0,89.5,5.3,26.7,754.0,680.18,522.11
2018,6,28,15,30,884.0,88.0,5.3,26.7,713.0,630.9,484.86
2018,6,28,15,45,871.0,85.5,5.2,26.1,668.0,578.2,444.95
2018,6,28,16,0,858.0,83.0,5.1,25.5,623.0,524.64,403.15
2018,6,28,16,15,841.0,80.0,5.05,25.1,574.5,468.16,357.59
2018,6,28,16,30,824.0,77.0,5.0,24.7,526.0,411.77,310.69
2018,6,28,16,45,801.0,74.0,4.9,24.3,475.5,351.84,259.77
2018,6,28,17,0,778.0,71.0,4.8,23.9,425.0,294.64,209.98
2018,6,28,17,15,746.5,67.5,4.7,23.25,373.5,236.65,159.76
2018,6,28,17,30,715.0,64.0,4.6,22.6,322.0,181.6,113.07
2018,6,28,17,45,669.5,59.5,4.55,21.95,271.0,127.28,71.24
2018,6,28,18,0,624.0,55.0,4.5,21.3,220.0,74.91,38.54
2018,6,28,18,15,554.5,49.0,4.35,20.55,172.5,37.36,26.9
2018,6,28,18,30,485.0,43.0,4.2,19.8,125.0,33.72,23.49
2018,6,28,18,45,375.0,35.0,4.05,19.05,86.0,28.16,18.12
2018,6,28,19,0,265.0,27.0,3.9,18.3,47.0,22.51,9.63
2018,6,28,19,15,141.5,14.5,3.85,17.75,24.5,13.19,0.0
2018,6,28,19,30,18.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,28,19,45,9.0,1.0,3.75,16.7,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,29,4,45,38.0,5.5,2.05,13.45,6.5,0.0,0.0
2018,6,29,5,0,76.0,11.0,2.1,13.6,13.0,10.01,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.1,43.5,19.04,4.26
2018,6,29,5,30,349.0,35.0,1.9,14.6,74.0,28.55,18.56
2018,6,29,5,45,407.0,43.0,1.85,15.1,110.5,33.9,24.08
2018,6,29,6,0,465.0,51.0,1.8,15.6,147.0,39.07,29.0
2018,6,29,6,15,346.0,78.0,1.7,16.4,160.5,72.93,47.94
2018,6,29,6,30,227.0,105.0,1.6,17.2,174.0,108.22,76.06
2018,6,29,6,45,434.5,95.0,1.5,18.0,257.0,149.5,100.14
2018,6,29,7,0,642.0,85.0,1.4,18.8,340.0,216.79,148.33
2018,6,29,7,15,722.5,80.0,1.4,19.8,404.0,277.41,197.94
2018,6,29,7,30,803.0,75.0,1.4,20.8,468.0,343.41,251.98
2018,6,29,7,45,825.0,77.0,1.4,21.85,518.5,400.79,299.47
2018,6,29,8,0,847.0,79.0,1.4,22.9,569.0,460.14,346.66
2018,6,29,8,15,864.0,81.0,1.55,23.9,617.0,516.2,390.32
2018,6,29,8,30,881.0,83.0,1.7,24.9,665.0,572.11,432.3
2018,6,29,8,45,894.0,85.0,1.8,25.95,709.5,625.16,470.42
2018,6,29,9,0,907.0,87.0,1.9,27.0,754.0,677.11,506.43
2018,6,29,9,15,913.5,90.0,2.15,27.85,792.5,724.15,539.24
2018,6,29,9,30,920.0,93.0,2.4,28.7,831.0,769.02,568.36
2018,6,29,9,45,923.5,96.5,2.65,29.6,863.5,809.67,593.85
2018,6,29,10,0,927.0,100.0,2.9,30.5,896.0,847.51,617.19
2018,6,29,10,15,933.0,101.0,3.1,31.0,924.0,882.06,638.84
2018,6,29,10,30,939.0,102.0,3.3,31.5,952.0,913.62,658.42
2018,6,29,10,45,943.5,102.5,3.5,31.95,973.0,940.23,674.86
2018,6,29,11,0,948.0,103.0,3.7,32.4,994.0,963.48,689.13
2018,6,29,11,15,950.5,103.0,3.85,32.65,1007.0,980.93,699.96
2018,6,29,11,30,953.0,103.0,4.0,32.9,1020.0,994.78,708.56
2018,6,29,11,45,953.5,103.5,4.15,33.15,1026.0,1003.56,714.02
2018,6,29,12,0,954.0,104.0,4.3,33.4,1032.0,1008.63,717.21
2018,6,29,12,15,952.0,105.0,4.4,33.4,1029.5,1008.12,717.39
2018,6,29,12,30,950.0,106.0,4.5,33.4,1027.0,1003.92,715.33
2018,6,29,12,45,946.0,107.0,4.6,33.45,1017.5,994.17,709.66
2018,6,29,13,0,942.0,108.0,4.7,33.5,1008.0,980.82,701.75
2018,6,29,13,15,938.5,107.5,4.75,33.4,991.0,962.95,691.18
2018,6,29,13,30,935.0,107.0,4.8,33.3,974.0,941.59,678.5
2018,6,29,13,45,930.0,105.5,4.85,33.2,950.0,914.57,662.09
2018,6,29,14,0,925.0,104.0,4.9,33.1,926.0,884.36,643.48
2018,6,29,14,15,918.0,102.5,4.9,32.9,895.5,849.47,621.59
2018,6,29,14,30,911.0,101.0,4.9,32.7,865.0,811.83,597.67
2018,6,29,14,45,902.5,99.5,4.9,32.5,829.0,770.53,571.02
2018,6,29,15,0,894.0,98.0,4.9,32.3,793.0,726.98,542.35
2018,6,29,15,15,883.0,96.0,4.9,32.3,752.0,679.3,508.15
2018,6,29,15,30,872.0,94.0,4.9,32.3,711.0,630.06,472.04
2018,6,29,15,45,858.0,91.5,4.9,31.65,665.5,577.35,433.64
2018,6,29,16,0,844.0,89.0,4.9,31.0,620.0,523.88,393.36
2018,6,29,16,15,826.5,86.0,4.8,30.5,572.0,467.16,348.88
2018,6,29,16,30,809.0,83.0,4.7,30.0,524.0,410.78,303.27
2018,6,29,16,45,786.0,79.0,4.65,29.5,473.0,352.02,254.68
2018,6,29,17,0,763.0,75.0,4.6,29.0,422.0,294.67,206.13
2018,6,29,17,15,731.5,71.0,4.4,28.35,371.0,237.02,157.31
2018,6,29,17,30,700.0,67.0,4.2,27.7,320.0,182.34,111.94
2018,6,29,17,45,656.0,62.0,4.05,27.0,269.5,125.58,68.89
2018,6,29,18,0,612.0,57.0,3.9,26.3,219.0,76.48,39.13
2018,6,29,18,15,545.5,50.5,3.5,25.35,172.0,38.56,27.34
2018,6,29,18,30,479.0,44.0,3.1,24.4,125.0,34.57,23.72
2018,6,29,18,45,374.0,35.5,2.7,23.45,86.0,28.61,18.11
2018,6,29,19,0,269.0,27.0,2.3,22.5,47.0,22.52,9.4
2018,6,29,19,15,143.5,14.5,2.2,21.9,24.5,13.19,0.0
2018,6,29,19,30,18.0,2.0,2.1,21.3,2.0,0.0,0.0
2018,6,29,19,45,9.0,1.0,2.0,20.75,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,20.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.75,16.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,16.35,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,30,4,45,56.0,6.0,1.05,17.35,7.0,0.0,0.0
2018,6,30,5,0,112.0,12.0,1.1,17.7,14.0,10.91,0.0
2018,6,30,5,15,251.0,22.0,1.3,18.55,44.5,18.18,3.09
2018,6,30,5,30,390.0,32.0,1.5,19.4,75.0,25.91,15.91
2018,6,30,5,45,478.0,39.0,1.65,20.25,118.5,30.64,20.72
2018,6,30,6,0,566.0,46.0,1.8,21.1,162.0,35.3,25.03
2018,6,30,6,15,621.5,51.0,1.65,22.1,211.0,65.36,34.38
2018,6,30,6,30,677.0,56.0,1.5,23.1,260.0,115.23,61.72
2018,6,30,6,45,715.0,60.5,1.35,24.05,311.5,168.29,100.82
2018,6,30,7,0,753.0,65.0,1.2,25.0,363.0,225.41,147.17
2018,6,30,7,15,780.5,68.0,1.0,26.1,414.5,282.01,194.31
2018,6,30,7,30,808.0,71.0,0.8,27.2,466.0,340.83,242.18
2018,6,30,7,45,828.0,73.5,0.65,28.25,515.5,399.67,288.43
2018,6,30,8,0,848.0,76.0,0.5,29.3,565.0,457.31,331.46
2018,6,30,8,15,863.0,78.5,0.6,30.1,612.5,512.91,373.09
2018,6,30,8,30,878.0,81.0,0.7,30.9,660.0,568.16,412.97
2018,6,30,8,45,890.0,82.5,0.85,31.65,703.5,620.02,449.73
2018,6,30,9,0,902.0,84.0,1.0,32.4,747.0,670.68,484.59
2018,6,30,9,15,911.5,85.5,1.1,32.95,786.0,718.17,516.29
2018,6,30,9,30,921.0,87.0,1.2,33.5,825.0,763.74,544.42
2018,6,30,9,45,929.0,88.0,1.3,34.1,859.0,805.51,569.47
2018,6,30,10,0,937.0,89.0,1.4,34.7,893.0,844.8,592.69
2018,6,30,10,15,942.0,90.0,1.5,35.05,920.0,878.88,613.07
2018,6,30,10,30,947.0,91.0,1.6,35.4,947.0,909.9,631.49
2018,6,30,10,45,950.0,91.5,1.7,35.8,967.0,935.43,646.36
2018,6,30,11,0,953.0,92.0,1.8,36.2,987.0,957.53,659.16
2018,6,30,11,15,954.5,93.0,1.95,36.4,1000.0,975.19,670.42
2018,6,30,11,30,956.0,94.0,2.1,36.6,1013.0,989.2,679.51
2018,6,30,11,45,956.0,95.0,2.3,36.8,1019.0,998.09,686.07
2018,6,30,12,0,956.0,96.0,2.5,37.0,1025.0,1003.25,690.39
2018,6,30,12,15,954.0,97.0,2.65,37.0,1023.0,1002.79,691.43
2018,6,30,12,30,952.0,98.0,2.8,37.0,1021.0,998.63,690.27
2018,6,30,12,45,948.0,99.0,2.95,37.05,1011.0,988.92,685.58
2018,6,30,13,0,944.0,100.0,3.1,37.1,1001.0,975.58,678.68
2018,6,30,13,15,940.0,100.0,3.25,36.95,984.5,957.73,669.49
2018,6,30,13,30,936.0,100.0,3.4,36.8,968.0,936.4,658.05
2018,6,30,13,45,931.0,99.0,3.55,36.7,944.5,909.86,643.04
2018,6,30,14,0,926.0,98.0,3.7,36.6,921.0,880.12,625.82
2018,6,30,14,15,919.5,97.0,3.8,36.35,891.0,846.11,605.76
2018,6,30,14,30,913.0,96.0,3.9,36.1,861.0,809.31,583.62
2018,6,30,14,45,904.0,94.5,3.95,35.85,825.0,767.58,557.68
2018,6,30,15,0,895.0,93.0,4.0,35.6,789.0,723.65,529.91
2018,6,30,15,15,884.5,91.5,4.0,35.6,748.5,676.75,497.06
2018,6,30,15,30,874.0,90.0,4.0,35.6,708.0,628.25,462.26
2018,6,30,15,45,857.5,89.0,4.1,34.9,662.5,575.47,424.93
2018,6,30,16,0,841.0,88.0,4.2,34.2,617.0,522.17,385.82
2018,6,30,16,15,819.0,86.0,4.2,33.7,567.5,464.47,341.67
2018,6,30,16,30,797.0,84.0,4.2,33.2,518.0,407.59,296.69
2018,6,30,16,45,771.5,80.5,4.15,32.65,467.0,349.07,249.22
2018,6,30,17,0,746.0,77.0,4.1,32.1,416.0,292.24,201.99
2018,6,30,17,15,716.5,72.5,4.0,31.35,366.0,235.54,154.75
2018,6,30,17,30,687.0,68.0,3.9,30.6,316.0,181.6,110.56
2018,6,30,17,45,641.0,63.0,3.8,29.8,266.0,125.29,68.42
2018,6,30,18,0,595.0,58.0,3.7,29.0,216.0,76.92,39.34
2018,6,30,18,15,526.5,51.5,3.5,27.95,169.5,39.31,27.65
2018,6,30,18,30,458.0,45.0,3.3,26.9,123.0,35.38,24.12
2018,6,30,18,45,343.0,35.0,3.05,25.85,82.5,28.09,17.46
2018,6,30,19,0,228.0,25.0,2.8,24.8,42.0,20.55,7.94
2018,6,30,19,15,122.5,13.5,2.7,24.1,22.0,12.28,0.0
2018,6,30,19,30,17.0,2.0,2.6,23.4,2.0,0.0,0.0
2018,6,30,19,45,8.5,1.0,2.45,22.7,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,21.55,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,20.65,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,1,4,45,27.5,4.5,1.5,18.05,5.0,0.0,0.0
2018,7,1,5,0,55.0,9.0,1.6,18.3,10.0,8.19,0.0
2018,7,1,5,15,134.5,20.0,1.7,18.9,32.0,15.71,1.34
2018,7,1,5,30,214.0,31.0,1.8,19.5,54.0,24.06,14.31
2018,7,1,5,45,187.5,36.0,1.95,20.1,64.0,27.31,17.85
2018,7,1,6,0,161.0,41.0,2.1,20.7,74.0,30.37,20.79
2018,7,1,6,15,80.5,50.5,2.15,21.45,67.0,45.98,30.92
2018,7,1,6,30,0.0,60.0,2.2,22.2,60.0,53.01,38.53
