Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,6,45,0.0,77.5,2.2,22.95,77.5,68.16,50.84
2018,7,1,7,0,0.0,95.0,2.2,23.7,95.0,83.39,62.95
2018,7,1,7,15,13.0,132.0,2.2,24.5,138.5,118.9,90.76
2018,7,1,7,30,26.0,169.0,2.2,25.3,182.0,156.61,119.85
2018,7,1,7,45,52.5,199.0,2.2,26.1,228.5,195.6,149.34
2018,7,1,8,0,79.0,229.0,2.2,26.9,275.0,237.87,181.06
2018,7,1,8,15,178.5,241.5,2.25,27.65,356.0,307.65,233.4
2018,7,1,8,30,278.0,254.0,2.3,28.4,437.0,388.45,293.27
2018,7,1,8,45,514.5,198.5,2.35,29.1,565.5,501.31,376.97
2018,7,1,9,0,751.0,143.0,2.4,29.8,694.0,631.13,470.52
2018,7,1,9,15,799.0,130.5,2.45,30.45,745.0,686.35,508.24
2018,7,1,9,30,847.0,118.0,2.5,31.1,796.0,739.13,543.71
2018,7,1,9,45,854.5,120.0,2.55,31.75,828.5,778.8,567.86
2018,7,1,10,0,862.0,122.0,2.6,32.4,861.0,816.15,590.23
2018,7,1,10,15,868.0,124.0,2.65,32.9,888.5,849.74,610.26
2018,7,1,10,30,874.0,126.0,2.7,33.4,916.0,880.55,628.34
2018,7,1,10,45,878.5,127.0,2.8,33.9,936.5,906.17,643.35
2018,7,1,11,0,883.0,128.0,2.9,34.4,957.0,928.65,656.35
2018,7,1,11,15,885.5,129.0,3.0,34.6,970.5,946.06,666.97
2018,7,1,11,30,888.0,130.0,3.1,34.8,984.0,960.1,675.55
2018,7,1,11,45,888.5,130.5,3.2,35.05,989.5,968.38,680.46
2018,7,1,12,0,889.0,131.0,3.3,35.3,995.0,973.23,683.32
2018,7,1,12,15,883.0,135.0,3.45,35.25,992.0,971.7,683.46
2018,7,1,12,30,877.0,139.0,3.6,35.2,989.0,966.78,681.54
2018,7,1,12,45,867.0,143.5,3.7,35.2,977.5,955.22,675.02
2018,7,1,13,0,857.0,148.0,3.8,35.2,966.0,940.47,666.54
2018,7,1,13,15,852.5,147.5,3.85,35.0,949.5,923.12,656.69
2018,7,1,13,30,848.0,147.0,3.9,34.8,933.0,902.63,644.82
2018,7,1,13,45,840.5,146.5,4.0,34.6,909.5,876.48,629.47
2018,7,1,14,0,833.0,146.0,4.1,34.4,886.0,854.84,617.02
2018,7,1,14,15,824.5,144.5,4.15,34.1,856.5,820.79,596.23
2018,7,1,14,30,816.0,143.0,4.2,33.8,827.0,784.36,573.68
2018,7,1,14,45,804.5,141.0,4.2,33.45,791.5,743.03,547.15
2018,7,1,15,0,793.0,139.0,4.2,33.1,756.0,699.95,517.97
2018,7,1,15,15,779.5,136.5,4.2,33.1,716.0,653.59,485.1
2018,7,1,15,30,766.0,134.0,4.2,33.1,676.0,606.15,450.74
2018,7,1,15,45,748.5,130.5,4.15,32.25,631.5,554.7,414.02
2018,7,1,16,0,731.0,127.0,4.1,31.4,587.0,502.11,375.27
2018,7,1,16,15,695.5,126.5,4.0,30.85,536.5,444.68,331.23
2018,7,1,16,30,660.0,126.0,3.9,30.3,486.0,389.54,287.79
2018,7,1,16,45,625.0,120.5,3.8,29.7,434.5,332.72,242.2
2018,7,1,17,0,590.0,115.0,3.7,29.1,383.0,278.92,198.16
2018,7,1,17,15,573.5,104.5,3.6,28.4,339.0,228.39,155.92
2018,7,1,17,30,557.0,94.0,3.5,27.7,295.0,179.32,115.38
2018,7,1,17,45,508.0,85.5,3.35,27.0,247.0,129.9,78.4
2018,7,1,18,0,459.0,77.0,3.2,26.3,199.0,86.28,51.22
2018,7,1,18,15,392.5,66.0,3.05,25.5,154.5,49.63,36.74
2018,7,1,18,30,326.0,55.0,2.9,24.7,110.0,42.02,29.98
2018,7,1,18,45,238.0,41.5,2.75,23.9,74.5,32.15,20.99
2018,7,1,19,0,150.0,28.0,2.6,23.1,39.0,21.98,8.95
2018,7,1,19,15,79.0,15.0,2.55,22.55,20.5,13.64,0.0
2018,7,1,19,30,8.0,2.0,2.5,22.0,2.0,0.0,0.0
2018,7,1,19,45,4.0,1.0,2.45,21.5,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.1,19.15,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.1,18.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.1,18.75,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.05,18.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,17.45,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,1.05,16.85,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,1.2,17.1,8.0,6.37,0.0
2018,7,2,5,15,93.0,19.0,1.2,17.65,28.0,14.88,0.41
2018,7,2,5,30,154.0,31.0,1.2,18.2,48.0,23.96,14.29
2018,7,2,5,45,128.5,33.0,1.25,18.75,52.0,24.89,15.88
2018,7,2,6,0,103.0,35.0,1.3,19.3,56.0,28.29,19.12
2018,7,2,6,15,51.5,38.5,1.3,20.15,49.0,35.17,22.77
2018,7,2,6,30,0.0,42.0,1.3,21.0,42.0,37.03,25.43
2018,7,2,6,45,0.0,56.5,1.35,21.85,56.5,49.89,35.98
2018,7,2,7,0,0.0,71.0,1.4,22.7,71.0,62.78,46.34
2018,7,2,7,15,0.0,100.5,1.4,23.65,100.5,88.47,66.86
2018,7,2,7,30,0.0,130.0,1.4,24.6,130.0,114.21,86.93
2018,7,2,7,45,2.0,146.5,1.4,25.5,147.5,129.72,98.49
2018,7,2,8,0,4.0,163.0,1.4,26.4,165.0,145.53,110.13
2018,7,2,8,15,10.5,186.5,1.5,27.15,193.0,170.03,128.43
2018,7,2,8,30,17.0,210.0,1.6,27.9,221.0,195.34,147.09
2018,7,2,8,45,38.5,251.5,1.7,28.65,279.0,249.73,187.55
2018,7,2,9,0,60.0,293.0,1.8,29.4,337.0,304.12,227.11
2018,7,2,9,15,109.5,328.0,1.9,29.95,413.5,380.02,282.2
2018,7,2,9,30,159.0,363.0,2.0,30.5,490.0,454.8,335.23
2018,7,2,9,45,300.0,344.5,2.05,31.1,597.0,560.65,410.73
2018,7,2,10,0,441.0,326.0,2.1,31.7,704.0,676.47,490.44
2018,7,2,10,15,632.5,245.0,2.2,32.2,806.0,778.58,561.14
2018,7,2,10,30,824.0,164.0,2.3,32.7,908.0,881.15,628.14
2018,7,2,10,45,827.5,166.5,2.35,33.2,928.5,906.9,642.18
2018,7,2,11,0,831.0,169.0,2.4,33.7,949.0,929.6,654.91
2018,7,2,11,15,833.5,171.5,2.5,34.0,963.0,948.23,666.06
2018,7,2,11,30,836.0,174.0,2.6,34.3,977.0,963.59,675.23
2018,7,2,11,45,835.5,175.5,2.7,34.6,982.5,971.84,680.04
2018,7,2,12,0,835.0,177.0,2.8,34.9,988.0,976.69,682.87
2018,7,2,12,15,832.5,179.0,2.9,34.95,986.5,976.74,683.5
2018,7,2,12,30,830.0,181.0,3.0,35.0,985.0,973.42,682.14
2018,7,2,12,45,825.5,181.5,3.05,35.1,975.5,963.47,676.19
2018,7,2,13,0,821.0,182.0,3.1,35.2,966.0,950.25,668.31
2018,7,2,13,15,814.5,182.5,3.2,35.05,949.0,932.01,658.32
2018,7,2,13,30,808.0,183.0,3.3,34.9,932.0,910.74,646.38
2018,7,2,13,45,773.5,196.5,3.4,34.8,899.0,874.26,624.4
2018,7,2,14,0,739.0,210.0,3.5,34.7,866.0,841.5,604.54
2018,7,2,14,15,624.5,254.5,3.6,34.4,796.0,766.14,553.76
2018,7,2,14,30,510.0,299.0,3.7,34.1,726.0,693.34,503.86
2018,7,2,14,45,487.5,292.0,3.75,33.8,686.5,648.87,474.45
2018,7,2,15,0,465.0,285.0,3.8,33.5,647.0,604.46,444.35
2018,7,2,15,15,405.5,285.0,3.8,33.5,588.5,542.25,400.04
2018,7,2,15,30,346.0,285.0,3.8,33.5,530.0,479.14,354.59
2018,7,2,15,45,327.0,271.5,3.85,32.55,491.0,436.91,325.31
2018,7,2,16,0,308.0,258.0,3.9,31.6,452.0,395.78,295.99
2018,7,2,16,15,338.5,230.5,3.9,30.9,428.0,366.62,274.47
2018,7,2,16,30,369.0,203.0,3.9,30.2,404.0,333.84,249.1
2018,7,2,16,45,389.5,177.0,3.9,29.55,371.0,297.13,219.59
2018,7,2,17,0,410.0,151.0,3.9,28.9,338.0,255.15,184.9
2018,7,2,17,15,406.5,132.0,3.8,28.0,298.5,210.82,148.35
2018,7,2,17,30,403.0,113.0,3.7,27.1,259.0,166.74,112.09
2018,7,2,17,45,383.5,100.0,3.6,26.2,221.5,126.03,80.76
2018,7,2,18,0,364.0,87.0,3.5,25.3,184.0,87.57,55.2
2018,7,2,18,15,306.0,72.5,3.35,24.45,142.0,54.17,40.78
2018,7,2,18,30,248.0,58.0,3.2,23.6,100.0,44.08,31.88
2018,7,2,18,45,177.5,41.0,3.05,22.7,66.0,31.63,20.67
2018,7,2,19,0,107.0,24.0,2.9,21.8,32.0,18.74,6.81
2018,7,2,19,15,56.5,12.5,2.85,21.3,16.5,11.37,0.0
2018,7,2,19,30,6.0,1.0,2.8,20.8,1.0,0.0,0.0
2018,7,2,19,45,3.0,0.5,2.7,20.3,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.3,17.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,2.3,14.9,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,2.5,15.0,2.0,1.82,0.0
2018,7,3,5,15,0.0,8.5,2.6,15.5,8.5,7.46,0.0
2018,7,3,5,30,0.0,15.0,2.7,16.0,15.0,13.18,5.38
2018,7,3,5,45,0.0,24.5,2.85,16.45,24.5,21.57,13.14
2018,7,3,6,0,0.0,34.0,3.0,16.9,34.0,29.96,20.78
2018,7,3,6,15,0.0,36.5,3.0,17.5,36.5,32.16,21.64
2018,7,3,6,30,0.0,39.0,3.0,18.1,39.0,34.37,23.5
2018,7,3,6,45,0.0,47.0,3.05,18.7,47.0,41.46,29.38
2018,7,3,7,0,0.0,55.0,3.1,19.3,55.0,48.56,35.16
2018,7,3,7,15,0.0,75.5,3.15,20.0,75.5,66.78,50.04
2018,7,3,7,30,0.0,96.0,3.2,20.7,96.0,84.82,64.51
2018,7,3,7,45,0.5,112.5,3.2,21.4,113.0,99.57,76.07
2018,7,3,8,0,1.0,129.0,3.2,22.1,130.0,114.47,87.57
2018,7,3,8,15,8.0,172.0,3.25,22.8,177.5,156.05,120.16
2018,7,3,8,30,15.0,215.0,3.3,23.5,225.0,198.66,152.93
2018,7,3,8,45,52.5,267.0,3.4,24.15,305.0,272.1,209.3
2018,7,3,9,0,90.0,319.0,3.5,24.8,385.0,347.15,265.67
2018,7,3,9,15,122.5,348.5,3.6,25.4,443.5,407.73,310.2
2018,7,3,9,30,155.0,378.0,3.7,26.0,502.0,465.72,352.14
2018,7,3,9,45,180.5,384.0,3.8,26.55,534.0,498.86,375.61
2018,7,3,10,0,206.0,390.0,3.9,27.1,566.0,533.11,399.77
2018,7,3,10,15,481.0,293.0,4.0,27.5,722.0,695.45,520.74
2018,7,3,10,30,756.0,196.0,4.1,27.9,878.0,852.72,632.7
2018,7,3,10,45,833.5,161.0,4.2,28.25,929.0,907.21,667.38
2018,7,3,11,0,911.0,126.0,4.3,28.6,980.0,952.72,696.35
2018,7,3,11,15,915.0,126.0,4.4,28.75,994.5,971.16,707.88
2018,7,3,11,30,919.0,126.0,4.5,28.9,1009.0,986.15,717.38
2018,7,3,11,45,922.0,125.5,4.6,29.0,1016.0,996.24,723.91
2018,7,3,12,0,925.0,125.0,4.7,29.1,1023.0,1002.78,728.41
2018,7,3,12,15,925.0,124.5,4.7,29.1,1021.5,1002.91,728.43
2018,7,3,12,30,925.0,124.0,4.7,29.1,1020.0,999.46,726.26
2018,7,3,12,45,923.5,123.5,4.7,29.05,1011.5,991.0,721.07
2018,7,3,13,0,922.0,123.0,4.7,29.0,1003.0,978.97,713.66
2018,7,3,13,15,919.5,122.0,4.7,28.9,987.0,962.01,703.22
2018,7,3,13,30,917.0,121.0,4.7,28.8,971.0,941.59,690.55
2018,7,3,13,45,913.5,119.0,4.7,28.75,948.0,915.96,674.28
2018,7,3,14,0,910.0,117.0,4.7,28.7,925.0,887.09,655.83
2018,7,3,14,15,904.5,115.0,4.65,28.5,895.5,853.49,634.18
2018,7,3,14,30,899.0,113.0,4.6,28.3,866.0,817.06,610.48
2018,7,3,14,45,892.0,110.5,4.55,28.15,831.0,776.4,583.56
2018,7,3,15,0,885.0,108.0,4.5,28.0,796.0,733.39,554.49
2018,7,3,15,15,865.0,109.0,4.5,28.0,752.0,682.94,517.87
2018,7,3,15,30,845.0,110.0,4.5,28.0,708.0,633.42,481.12
2018,7,3,15,45,827.5,107.0,4.35,27.45,661.0,578.77,440.52
2018,7,3,16,0,810.0,104.0,4.2,26.9,614.0,523.8,398.48
2018,7,3,16,15,806.0,96.5,4.1,26.5,570.0,470.81,356.43
2018,7,3,16,30,802.0,89.0,4.0,26.1,526.0,416.65,312.02
2018,7,3,16,45,751.5,88.0,3.95,25.7,466.0,351.19,258.31
2018,7,3,17,0,701.0,87.0,3.9,25.3,406.0,287.84,205.5
2018,7,3,17,15,639.0,86.0,3.8,24.7,349.5,228.66,156.38
2018,7,3,17,30,577.0,85.0,3.7,24.1,293.0,176.04,113.7
2018,7,3,17,45,570.0,74.0,3.6,23.5,252.5,128.11,75.42
2018,7,3,18,0,563.0,63.0,3.5,22.9,212.0,80.87,44.12
2018,7,3,18,15,508.0,55.5,3.35,22.15,168.0,42.63,31.25
2018,7,3,18,30,453.0,48.0,3.2,21.4,124.0,38.04,27.02
2018,7,3,18,45,345.0,38.0,3.1,20.65,85.0,30.88,20.25
2018,7,3,19,0,237.0,28.0,3.0,19.9,46.0,23.49,10.0
2018,7,3,19,15,126.0,15.0,3.0,19.35,24.0,13.64,0.0
2018,7,3,19,30,15.0,2.0,3.0,18.8,2.0,0.0,0.0
2018,7,3,19,45,7.5,1.0,3.0,18.25,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,2.2,14.35,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,2.3,14.5,2.0,1.82,0.0
2018,7,4,5,15,0.0,6.5,2.35,14.95,6.5,5.7,0.0
2018,7,4,5,30,0.0,11.0,2.4,15.4,11.0,9.66,2.42
2018,7,4,5,45,0.0,17.5,2.45,15.9,17.5,15.38,7.78
2018,7,4,6,0,0.0,24.0,2.5,16.4,24.0,21.11,13.02
2018,7,4,6,15,0.0,32.0,2.5,17.05,32.0,28.18,18.31
2018,7,4,6,30,0.0,40.0,2.5,17.7,40.0,35.26,24.3
2018,7,4,6,45,0.0,41.5,2.5,18.35,41.5,36.59,25.33
2018,7,4,7,0,0.0,43.0,2.5,19.0,43.0,37.93,26.3
2018,7,4,7,15,0.0,64.5,2.5,19.7,64.5,57.0,42.01
2018,7,4,7,30,0.0,86.0,2.5,20.4,86.0,76.11,57.44
2018,7,4,7,45,11.0,140.0,2.5,21.1,146.5,127.6,98.71
2018,7,4,8,0,22.0,194.0,2.5,21.8,207.0,180.55,140.23
2018,7,4,8,15,111.0,233.0,2.5,22.45,305.0,266.37,206.73
2018,7,4,8,30,200.0,272.0,2.5,23.1,403.0,357.74,276.17
2018,7,4,8,45,516.0,194.5,2.5,23.75,564.0,498.3,383.48
2018,7,4,9,0,832.0,117.0,2.5,24.4,725.0,658.42,501.56
2018,7,4,9,15,863.5,110.0,2.55,25.0,771.0,708.04,535.85
2018,7,4,9,30,895.0,103.0,2.6,25.6,817.0,759.94,570.59
2018,7,4,9,45,902.5,104.5,2.65,26.25,850.5,801.09,596.16
2018,7,4,10,0,910.0,106.0,2.7,26.9,884.0,839.78,619.81
2018,7,4,10,15,916.0,107.0,2.75,27.4,911.5,874.09,640.65
2018,7,4,10,30,922.0,108.0,2.8,27.9,939.0,905.47,659.41
2018,7,4,10,45,926.5,108.5,2.85,28.4,960.0,931.96,674.86
2018,7,4,11,0,931.0,109.0,2.9,28.9,981.0,955.15,688.15
2018,7,4,11,15,933.5,109.0,2.95,29.25,994.5,972.6,698.17
2018,7,4,11,30,936.0,109.0,3.0,29.6,1008.0,986.5,706.01
2018,7,4,11,45,937.5,109.0,3.0,29.95,1014.0,995.86,710.63
2018,7,4,12,0,939.0,109.0,3.0,30.3,1020.0,1001.58,713.06
2018,7,4,12,15,939.5,107.5,3.05,30.5,1018.5,1001.28,712.63
2018,7,4,12,30,940.0,106.0,3.1,30.7,1017.0,997.31,710.02
2018,7,4,12,45,940.0,104.5,3.15,30.9,1008.5,989.2,704.9
2018,7,4,13,0,940.0,103.0,3.2,31.1,1000.0,977.42,697.55
2018,7,4,13,15,937.5,102.5,3.2,31.15,984.5,960.65,687.15
2018,7,4,13,30,935.0,102.0,3.2,31.2,969.0,940.34,674.57
2018,7,4,13,45,931.0,101.5,3.25,31.2,946.5,915.29,659.41
2018,7,4,14,0,927.0,101.0,3.3,31.2,924.0,886.97,642.08
2018,7,4,14,15,921.5,99.0,3.3,31.1,894.5,852.85,620.8
2018,7,4,14,30,916.0,97.0,3.3,31.0,865.0,815.86,597.48
2018,7,4,14,45,909.0,95.0,3.25,30.9,829.5,775.05,571.15
2018,7,4,15,0,902.0,93.0,3.2,30.8,794.0,731.86,542.96
2018,7,4,15,15,891.5,91.5,3.2,30.8,753.5,684.67,509.88
2018,7,4,15,30,881.0,90.0,3.2,30.8,713.0,635.84,474.61
2018,7,4,15,45,868.0,87.0,3.15,30.35,667.5,582.76,436.01
2018,7,4,16,0,855.0,84.0,3.1,29.9,622.0,528.8,395.52
2018,7,4,16,15,837.5,80.0,3.1,29.55,572.5,471.19,350.94
2018,7,4,16,30,820.0,76.0,3.1,29.2,523.0,413.74,304.95
2018,7,4,16,45,798.0,72.5,3.1,28.85,472.5,353.83,255.73
2018,7,4,17,0,776.0,69.0,3.1,28.5,422.0,296.47,207.24
2018,7,4,17,15,747.5,66.0,3.1,27.8,372.0,239.55,159.05
2018,7,4,17,30,719.0,63.0,3.1,27.1,322.0,185.19,113.69
2018,7,4,17,45,672.5,57.5,3.1,26.45,270.0,129.28,71.08
2018,7,4,18,0,626.0,52.0,3.1,25.8,218.0,78.68,39.74
2018,7,4,18,15,524.0,48.5,3.05,24.75,167.0,36.84,25.95
2018,7,4,18,30,422.0,45.0,3.0,23.7,116.0,35.3,24.42
2018,7,4,18,45,332.5,35.0,2.9,22.65,79.5,28.1,17.74
2018,7,4,19,0,243.0,25.0,2.8,21.6,43.0,20.61,7.9
2018,7,4,19,15,132.5,13.5,2.8,20.95,22.5,12.28,0.0
2018,7,4,19,30,22.0,2.0,2.8,20.3,2.0,0.0,0.0
2018,7,4,19,45,11.0,1.0,2.8,19.65,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.45,17.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.45,14.15,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,13.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,7,5,4,45,43.0,5.0,0.6,14.2,5.5,0.0,0.0
2018,7,5,5,0,86.0,10.0,0.7,14.4,11.0,9.1,0.0
2018,7,5,5,15,229.5,21.0,0.8,14.95,40.5,17.48,0.0
2018,7,5,5,30,373.0,32.0,0.9,15.5,70.0,26.16,16.15
2018,7,5,5,45,326.5,33.5,0.95,16.05,80.5,25.74,16.81
2018,7,5,6,0,280.0,35.0,1.0,16.6,91.0,25.58,16.98
2018,7,5,6,15,140.0,43.0,1.0,17.45,71.0,37.26,22.97
2018,7,5,6,30,0.0,51.0,1.0,18.3,51.0,45.01,32.48
2018,7,5,6,45,0.0,61.5,0.95,19.1,61.5,54.33,40.14
2018,7,5,7,0,0.0,72.0,0.9,19.9,72.0,63.67,47.64
2018,7,5,7,15,0.5,102.0,0.9,20.75,102.0,89.88,68.79
2018,7,5,7,30,1.0,132.0,0.9,21.6,132.0,116.25,89.55
2018,7,5,7,45,7.5,162.5,0.85,22.45,166.5,145.7,112.19
2018,7,5,8,0,14.0,193.0,0.8,23.3,201.0,176.11,135.13
2018,7,5,8,15,85.0,221.0,0.75,24.15,276.0,239.56,183.08
2018,7,5,8,30,156.0,249.0,0.7,25.0,351.0,313.09,237.45
2018,7,5,8,45,445.0,199.0,0.7,25.8,518.0,459.87,345.77
2018,7,5,9,0,734.0,149.0,0.7,26.6,685.0,625.91,462.11
2018,7,5,9,15,832.0,118.5,0.7,27.45,757.0,697.32,508.66
2018,7,5,9,30,930.0,88.0,0.7,28.3,829.0,771.05,554.76
2018,7,5,9,45,935.0,90.5,0.75,29.1,862.5,812.62,578.43
2018,7,5,10,0,940.0,93.0,0.8,29.9,896.0,851.46,600.4
2018,7,5,10,15,945.5,93.0,0.8,30.65,923.0,885.37,618.33
2018,7,5,10,30,951.0,93.0,0.8,31.4,950.0,916.24,634.18
2018,7,5,10,45,955.5,93.0,0.85,32.1,971.0,943.01,648.42
2018,7,5,11,0,960.0,93.0,0.9,32.8,992.0,966.38,660.61
2018,7,5,11,15,961.5,93.5,0.95,33.3,1005.0,983.95,669.89
2018,7,5,11,30,963.0,94.0,1.0,33.8,1018.0,997.84,677.09
2018,7,5,11,45,963.5,94.0,1.0,34.25,1023.5,1006.56,680.57
2018,7,5,12,0,964.0,94.0,1.0,34.7,1029.0,1011.51,681.98
2018,7,5,12,15,961.0,94.5,1.15,34.9,1026.0,1009.86,683.05
2018,7,5,12,30,958.0,95.0,1.3,35.1,1023.0,1004.46,681.88
2018,7,5,12,45,954.0,95.5,1.4,35.25,1012.5,994.41,677.27
2018,7,5,13,0,950.0,96.0,1.5,35.4,1002.0,980.7,670.48
2018,7,5,13,15,945.5,96.0,1.65,35.4,985.0,962.45,661.98
2018,7,5,13,30,941.0,96.0,1.8,35.4,968.0,940.7,651.16
2018,7,5,13,45,935.0,95.0,1.95,35.35,943.5,913.29,636.75
2018,7,5,14,0,929.0,94.0,2.1,35.3,919.0,882.7,620.07
2018,7,5,14,15,852.5,131.5,2.25,35.05,869.0,828.23,588.23
2018,7,5,14,30,776.0,169.0,2.4,34.8,819.0,780.95,560.35
2018,7,5,14,45,749.5,172.0,2.5,34.6,778.0,736.64,531.97
2018,7,5,15,0,723.0,175.0,2.6,34.4,737.0,689.25,500.84
2018,7,5,15,15,737.5,156.5,2.6,34.4,703.5,648.5,473.35
2018,7,5,15,30,752.0,138.0,2.6,34.4,670.0,604.38,442.7
2018,7,5,15,45,698.5,145.0,2.75,33.7,614.0,542.48,399.64
2018,7,5,16,0,645.0,152.0,2.9,33.0,558.0,483.79,357.55
2018,7,5,16,15,638.5,138.0,2.9,32.4,513.0,431.59,318.58
2018,7,5,16,30,632.0,124.0,2.9,31.8,468.0,378.9,277.78
2018,7,5,16,45,658.5,106.0,2.95,31.2,433.5,334.01,240.88
2018,7,5,17,0,685.0,88.0,3.0,30.6,399.0,285.3,199.39
2018,7,5,17,15,599.0,90.0,2.9,29.8,338.0,223.84,150.68
2018,7,5,17,30,513.0,92.0,2.8,29.0,277.0,171.77,110.62
2018,7,5,17,45,506.5,78.0,2.75,28.2,236.5,125.03,74.04
2018,7,5,18,0,500.0,64.0,2.7,27.4,196.0,79.0,43.38
2018,7,5,18,15,430.5,56.0,2.65,26.65,152.5,42.78,30.76
2018,7,5,18,30,361.0,48.0,2.6,25.9,109.0,37.8,26.26
2018,7,5,18,45,268.0,37.0,2.5,25.15,74.0,28.72,18.01
2018,7,5,19,0,175.0,26.0,2.4,24.4,39.0,20.44,7.51
2018,7,5,19,15,97.5,14.0,2.35,23.95,20.5,12.73,0.0
2018,7,5,19,30,20.0,2.0,2.3,23.5,2.0,0.0,0.0
2018,7,5,19,45,10.0,1.0,2.25,23.1,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,20.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.55,20.4,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.95,20.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,1.45,20.4,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,1.6,20.5,4.0,3.64,0.0
2018,7,6,5,15,8.5,17.0,1.55,20.8,17.0,14.91,0.0
2018,7,6,5,30,4.0,30.0,1.5,21.1,30.0,26.03,15.49
2018,7,6,5,45,16.0,48.5,1.5,21.4,51.5,40.67,29.02
2018,7,6,6,0,28.0,67.0,1.5,21.7,73.0,55.26,42.06
2018,7,6,6,15,43.0,87.0,1.4,22.25,98.5,73.03,54.0
2018,7,6,6,30,58.0,107.0,1.3,22.8,124.0,94.86,70.39
2018,7,6,6,45,283.5,103.5,1.2,23.35,211.0,131.54,89.96
2018,7,6,7,0,509.0,100.0,1.1,23.9,298.0,198.54,135.58
2018,7,6,7,15,632.0,87.0,1.3,24.75,368.0,253.52,177.98
2018,7,6,7,30,755.0,74.0,1.5,25.6,438.0,323.51,233.3
2018,7,6,7,45,784.5,74.5,1.7,26.5,488.5,379.89,279.8
2018,7,6,8,0,814.0,75.0,1.9,27.4,539.0,439.16,327.21
2018,7,6,8,15,831.0,76.5,2.05,28.45,585.5,493.25,369.06
2018,7,6,8,30,848.0,78.0,2.2,29.5,632.0,547.27,409.36
2018,7,6,8,45,802.5,104.0,2.35,30.6,657.0,588.21,438.25
2018,7,6,9,0,757.0,130.0,2.5,31.7,682.0,622.4,461.15
2018,7,6,9,15,819.5,110.5,2.6,32.5,737.5,678.19,500.07
2018,7,6,9,30,882.0,91.0,2.7,33.3,793.0,738.98,540.03
2018,7,6,9,45,881.0,98.0,2.75,34.05,824.5,778.55,563.67
2018,7,6,10,0,880.0,105.0,2.8,34.8,856.0,815.09,585.11
2018,7,6,10,15,887.0,105.5,2.9,35.3,883.5,848.94,605.48
2018,7,6,10,30,894.0,106.0,3.0,35.8,911.0,880.02,623.92
2018,7,6,10,45,899.5,106.5,3.1,36.25,932.5,906.83,639.68
2018,7,6,11,0,905.0,107.0,3.2,36.7,954.0,930.49,653.42
2018,7,6,11,15,908.0,107.0,3.3,37.0,967.5,948.09,663.76
2018,7,6,11,30,911.0,107.0,3.4,37.3,981.0,962.25,672.02
2018,7,6,11,45,913.0,107.0,3.5,37.55,987.5,971.96,677.72
2018,7,6,12,0,915.0,107.0,3.6,37.8,994.0,978.13,681.32
2018,7,6,12,15,915.5,106.0,3.7,37.85,993.0,978.37,681.88
2018,7,6,12,30,916.0,105.0,3.8,37.9,992.0,975.04,680.33
2018,7,6,12,45,915.5,104.0,3.95,37.95,983.5,967.18,676.31
2018,7,6,13,0,915.0,103.0,4.1,38.0,975.0,955.74,670.09
2018,7,6,13,15,911.5,102.5,4.2,37.9,959.0,938.49,660.36
2018,7,6,13,30,908.0,102.0,4.3,37.8,943.0,917.83,648.48
2018,7,6,13,45,904.0,100.0,4.4,37.7,920.0,891.97,633.2
2018,7,6,14,0,900.0,98.0,4.5,37.6,897.0,862.94,615.79
2018,7,6,14,15,893.5,97.0,4.55,37.35,868.0,829.8,595.73
2018,7,6,14,30,887.0,96.0,4.6,37.1,839.0,793.94,573.69
2018,7,6,14,45,878.5,94.5,4.7,36.85,804.0,753.57,548.52
2018,7,6,15,0,870.0,93.0,4.8,36.6,769.0,711.02,521.6
2018,7,6,15,15,859.0,91.0,4.8,36.6,729.0,664.36,488.89
2018,7,6,15,30,848.0,89.0,4.8,36.6,689.0,616.19,454.2
2018,7,6,15,45,833.0,87.0,4.85,35.9,644.5,564.48,417.45
2018,7,6,16,0,818.0,85.0,4.9,35.2,600.0,512.16,378.93
2018,7,6,16,15,775.0,90.0,4.85,34.65,546.5,452.5,333.33
2018,7,6,16,30,732.0,95.0,4.8,34.1,493.0,395.73,288.73
2018,7,6,16,45,720.5,87.0,4.75,33.6,447.0,341.33,244.43
2018,7,6,17,0,709.0,79.0,4.7,33.1,401.0,287.16,199.16
2018,7,6,17,15,689.0,72.5,4.6,32.35,354.0,232.8,153.6
2018,7,6,17,30,669.0,66.0,4.5,31.6,307.0,180.12,110.01
2018,7,6,17,45,626.0,60.5,4.4,30.9,258.0,124.66,68.06
2018,7,6,18,0,583.0,55.0,4.3,30.2,209.0,76.66,38.38
2018,7,6,18,15,516.0,49.0,4.0,29.35,163.5,37.25,25.74
2018,7,6,18,30,449.0,43.0,3.7,28.5,118.0,33.67,22.5
2018,7,6,18,45,354.0,34.0,3.35,27.65,81.0,27.28,16.6
2018,7,6,19,0,259.0,25.0,3.0,26.8,44.0,20.68,7.39
2018,7,6,19,15,138.5,13.5,2.95,26.25,23.0,12.28,0.0
2018,7,6,19,30,18.0,2.0,2.9,25.7,2.0,0.0,0.0
2018,7,6,19,45,9.0,1.0,2.8,25.15,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.7,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.65,24.2,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.55,23.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.75,21.6,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,21.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,7,4,45,24.5,3.5,1.25,20.95,4.0,0.0,0.0
2018,7,7,5,0,49.0,7.0,1.3,21.3,8.0,6.37,0.0
2018,7,7,5,15,132.0,21.0,1.45,21.95,32.0,16.59,0.0
2018,7,7,5,30,215.0,35.0,1.6,22.6,56.0,27.31,16.3
2018,7,7,5,45,338.5,41.0,1.75,23.25,96.5,32.41,21.78
2018,7,7,6,0,462.0,47.0,1.9,23.9,137.0,36.1,25.32
2018,7,7,6,15,493.5,58.5,2.05,24.7,180.0,60.9,34.53
2018,7,7,6,30,525.0,70.0,2.2,25.5,223.0,106.62,60.7
2018,7,7,6,45,625.5,65.5,2.3,26.35,282.5,152.88,91.57
2018,7,7,7,0,726.0,61.0,2.4,27.2,342.0,212.75,137.42
2018,7,7,7,15,754.5,64.0,2.5,28.05,392.5,268.14,184.24
2018,7,7,7,30,783.0,67.0,2.6,28.9,443.0,325.94,232.8
2018,7,7,7,45,673.0,109.0,2.7,29.75,457.5,366.59,269.14
2018,7,7,8,0,563.0,151.0,2.8,30.6,472.0,395.59,293.99
2018,7,7,8,15,548.0,174.5,2.9,31.4,509.0,439.12,327.25
2018,7,7,8,30,533.0,198.0,3.0,32.2,546.0,482.98,359.32
2018,7,7,8,45,668.5,156.0,3.1,33.0,622.5,557.2,413.5
2018,7,7,9,0,804.0,114.0,3.2,33.8,699.0,637.4,470.85
2018,7,7,9,15,853.0,98.5,3.3,34.35,749.5,689.96,507.55
2018,7,7,9,30,902.0,83.0,3.4,34.9,800.0,745.87,544.24
2018,7,7,9,45,910.0,83.0,3.5,35.4,833.0,786.34,569.35
2018,7,7,10,0,918.0,83.0,3.6,35.9,866.0,824.39,592.67
2018,7,7,10,15,923.5,84.0,3.7,36.2,893.5,858.72,613.86
2018,7,7,10,30,929.0,85.0,3.8,36.5,921.0,890.08,633.02
2018,7,7,10,45,932.5,86.0,3.85,36.75,941.5,916.54,648.83
2018,7,7,11,0,936.0,87.0,3.9,37.0,962.0,939.65,662.5
2018,7,7,11,15,938.5,87.0,4.0,37.15,975.5,957.38,673.33
2018,7,7,11,30,941.0,87.0,4.1,37.3,989.0,971.54,681.98
2018,7,7,11,45,942.0,87.5,4.15,37.45,995.5,981.14,687.57
2018,7,7,12,0,943.0,88.0,4.2,37.6,1002.0,987.05,690.96
2018,7,7,12,15,939.5,90.5,4.25,37.65,1000.5,986.95,690.96
2018,7,7,12,30,936.0,93.0,4.3,37.7,999.0,983.16,688.77
2018,7,7,12,45,930.0,96.0,4.35,37.75,989.5,973.88,683.22
2018,7,7,13,0,924.0,99.0,4.4,37.8,980.0,961.05,675.53
2018,7,7,13,15,921.5,98.5,4.4,37.75,964.5,944.59,665.63
2018,7,7,13,30,919.0,98.0,4.4,37.7,949.0,924.65,653.57
2018,7,7,13,45,915.5,97.0,4.45,37.6,927.0,899.96,638.83
2018,7,7,14,0,912.0,96.0,4.5,37.5,905.0,872.03,621.96
2018,7,7,14,15,906.0,94.5,4.55,37.25,876.0,838.45,601.66
2018,7,7,14,30,900.0,93.0,4.6,37.0,847.0,802.09,579.34
2018,7,7,14,45,892.5,91.5,4.65,36.8,812.0,761.98,554.14
2018,7,7,15,0,885.0,90.0,4.7,36.6,777.0,719.58,527.09
2018,7,7,15,15,874.5,88.0,4.7,36.6,737.0,672.61,494.42
2018,7,7,15,30,864.0,86.0,4.7,36.6,697.0,624.04,459.5
2018,7,7,15,45,851.5,83.5,4.75,35.8,653.0,572.5,423.16
2018,7,7,16,0,839.0,81.0,4.8,35.0,609.0,520.06,384.78
2018,7,7,16,15,820.5,79.0,4.8,34.4,561.0,464.65,342.38
2018,7,7,16,30,802.0,77.0,4.8,33.8,513.0,408.3,297.84
2018,7,7,16,45,780.0,73.5,4.8,33.2,463.5,350.55,250.89
2018,7,7,17,0,758.0,70.0,4.8,32.6,414.0,294.09,203.75
2018,7,7,17,15,730.5,65.5,4.7,31.8,364.0,236.93,155.85
2018,7,7,17,30,703.0,61.0,4.6,31.0,314.0,182.26,110.65
2018,7,7,17,45,660.5,56.5,4.5,30.2,264.5,128.53,69.9
2018,7,7,18,0,618.0,52.0,4.4,29.4,215.0,79.62,39.71
2018,7,7,18,15,554.0,46.0,4.1,28.5,168.5,34.96,23.9
2018,7,7,18,30,490.0,40.0,3.8,27.6,122.0,31.23,20.55
2018,7,7,18,45,388.5,32.0,3.55,26.65,83.5,25.58,15.28
2018,7,7,19,0,287.0,24.0,3.3,25.7,45.0,19.79,6.71
2018,7,7,19,15,154.0,13.5,3.15,25.1,23.5,12.28,0.0
2018,7,7,19,30,21.0,3.0,3.0,24.5,2.0,0.0,0.0
2018,7,7,19,45,10.5,1.5,2.85,23.9,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.6,22.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.35,22.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.15,21.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.0,20.6,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.0,20.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.0,20.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,18.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.45,17.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,8,4,45,38.5,4.0,1.75,18.05,4.5,0.0,0.0
2018,7,8,5,0,77.0,8.0,1.9,18.2,9.0,7.28,0.0
2018,7,8,5,15,211.5,19.0,2.0,18.75,36.5,15.74,0.0
2018,7,8,5,30,346.0,30.0,2.1,19.3,64.0,24.45,14.15
2018,7,8,5,45,435.5,37.5,2.15,19.85,105.5,29.62,19.74
2018,7,8,6,0,525.0,45.0,2.2,20.4,147.0,34.69,24.5
2018,7,8,6,15,583.5,50.5,2.3,21.3,194.5,56.86,30.08
2018,7,8,6,30,642.0,56.0,2.4,22.2,242.0,108.21,58.24
2018,7,8,6,45,681.5,60.5,2.45,23.15,292.5,159.45,95.69
2018,7,8,7,0,721.0,65.0,2.5,24.1,343.0,215.01,141.1
2018,7,8,7,15,749.5,68.5,2.6,25.05,394.0,270.65,188.57
2018,7,8,7,30,778.0,72.0,2.7,26.0,445.0,328.73,237.78
2018,7,8,7,45,800.0,74.5,2.85,27.0,494.5,385.46,285.02
2018,7,8,8,0,822.0,77.0,3.0,28.0,544.0,444.21,332.28
2018,7,8,8,15,838.5,79.5,3.05,28.85,591.5,499.56,375.47
2018,7,8,8,30,855.0,82.0,3.1,29.7,639.0,554.79,416.99
2018,7,8,8,45,867.5,84.5,3.2,30.6,683.0,607.21,455.08
2018,7,8,9,0,880.0,87.0,3.3,31.5,727.0,658.58,491.14
2018,7,8,9,15,888.0,89.5,3.45,32.3,765.5,705.51,523.38
2018,7,8,9,30,896.0,92.0,3.6,33.1,804.0,750.47,552.12
2018,7,8,9,45,900.0,96.0,3.7,33.9,837.0,791.62,577.26
2018,7,8,10,0,904.0,100.0,3.8,34.7,870.0,830.08,600.28
2018,7,8,10,15,910.5,101.0,3.9,35.1,898.0,864.86,621.62
2018,7,8,10,30,917.0,102.0,4.0,35.5,926.0,896.77,640.96
2018,7,8,10,45,922.0,102.0,4.1,35.9,947.0,923.33,656.76
2018,7,8,11,0,927.0,102.0,4.2,36.3,968.0,946.64,670.46
2018,7,8,11,15,929.5,102.5,4.3,36.5,982.0,964.74,681.4
2018,7,8,11,30,932.0,103.0,4.4,36.7,996.0,979.29,690.17
2018,7,8,11,45,934.0,102.0,4.5,36.9,1002.0,988.33,695.53
2018,7,8,12,0,936.0,101.0,4.6,37.1,1008.0,993.74,698.7
2018,7,8,12,15,934.0,102.5,4.7,37.1,1006.5,994.09,699.36
2018,7,8,12,30,932.0,104.0,4.8,37.1,1005.0,990.79,697.83
2018,7,8,12,45,928.5,104.5,4.9,37.1,995.5,981.49,692.73
2018,7,8,13,0,925.0,105.0,5.0,37.1,986.0,968.62,685.55
2018,7,8,13,15,921.5,104.5,5.0,36.95,970.0,951.26,675.28
2018,7,8,13,30,918.0,104.0,5.0,36.8,954.0,930.45,662.83
2018,7,8,13,45,914.0,103.0,5.05,36.65,931.5,905.37,647.91
2018,7,8,14,0,910.0,102.0,5.1,36.5,909.0,877.06,630.83
2018,7,8,14,15,903.5,100.5,5.1,36.3,879.5,843.15,609.76
2018,7,8,14,30,897.0,99.0,5.1,36.1,850.0,806.48,586.71
2018,7,8,14,45,889.0,97.5,5.1,35.85,815.0,766.1,561.06
2018,7,8,15,0,881.0,96.0,5.1,35.6,780.0,723.46,533.57
2018,7,8,15,15,870.0,94.0,5.1,35.6,739.5,676.3,500.35
2018,7,8,15,30,859.0,92.0,5.1,35.6,699.0,627.58,465.07
2018,7,8,15,45,845.0,90.0,5.05,34.85,654.5,575.85,427.94
2018,7,8,16,0,831.0,88.0,5.0,34.1,610.0,523.36,389.0
2018,7,8,16,15,813.5,85.0,4.95,33.55,562.5,467.27,345.79
2018,7,8,16,30,796.0,82.0,4.9,33.0,515.0,411.35,301.31
2018,7,8,16,45,772.5,78.5,4.85,32.45,465.0,353.31,253.96
2018,7,8,17,0,749.0,75.0,4.8,31.9,415.0,296.72,206.64
2018,7,8,17,15,716.5,71.0,4.7,31.15,364.0,239.24,158.58
2018,7,8,17,30,684.0,67.0,4.6,30.4,313.0,184.85,113.75
2018,7,8,17,45,639.0,62.0,4.45,29.65,263.0,128.5,70.89
2018,7,8,18,0,594.0,57.0,4.3,28.9,213.0,79.86,40.6
2018,7,8,18,15,527.5,50.0,4.05,27.95,166.5,38.17,26.67
2018,7,8,18,30,461.0,43.0,3.8,27.0,120.0,33.75,22.72
2018,7,8,18,45,358.5,34.5,3.6,26.05,82.0,27.8,17.13
2018,7,8,19,0,256.0,26.0,3.4,25.1,44.0,21.7,7.71
2018,7,8,19,15,137.0,14.0,3.3,24.45,23.0,12.73,0.0
2018,7,8,19,30,18.0,2.0,3.2,23.8,2.0,0.0,0.0
2018,7,8,19,45,9.0,1.0,3.15,23.15,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.0,22.1,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.9,21.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.85,21.25,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.8,20.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.75,20.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.7,20.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.65,20.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.55,19.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.85,19.05,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,9,4,45,37.5,4.0,1.75,18.45,4.5,0.0,0.0
2018,7,9,5,0,75.0,8.0,1.9,18.7,9.0,7.28,0.0
2018,7,9,5,15,210.5,19.5,2.0,19.25,36.5,16.28,0.0
2018,7,9,5,30,346.0,31.0,2.1,19.8,64.0,25.46,14.81
2018,7,9,5,45,437.5,38.0,2.2,20.35,105.5,30.13,20.1
2018,7,9,6,0,529.0,45.0,2.3,20.9,147.0,34.76,24.49
2018,7,9,6,15,587.5,51.0,2.35,21.8,195.0,57.02,30.27
2018,7,9,6,30,646.0,57.0,2.4,22.7,243.0,109.12,58.76
2018,7,9,6,45,686.0,61.5,2.45,23.55,294.0,160.71,96.35
2018,7,9,7,0,726.0,66.0,2.5,24.4,345.0,216.68,142.03
2018,7,9,7,15,754.5,69.5,2.65,25.35,396.0,272.67,189.76
2018,7,9,7,30,783.0,73.0,2.8,26.3,447.0,331.09,239.25
2018,7,9,7,45,804.5,76.0,2.95,27.2,497.0,388.45,287.08
2018,7,9,8,0,826.0,79.0,3.1,28.1,547.0,447.73,334.84
2018,7,9,8,15,842.5,81.5,3.25,29.05,594.5,503.36,378.29
2018,7,9,8,30,859.0,84.0,3.4,30.0,642.0,558.86,420.1
2018,7,9,8,45,872.0,86.0,3.6,30.95,686.0,611.38,458.48
2018,7,9,9,0,885.0,88.0,3.8,31.9,730.0,662.86,494.89
2018,7,9,9,15,896.0,88.5,3.9,32.55,769.5,710.19,527.69
2018,7,9,9,30,907.0,89.0,4.0,33.2,809.0,755.78,557.0
2018,7,9,9,45,915.5,89.5,4.1,33.85,842.5,797.46,582.9
2018,7,9,10,0,924.0,90.0,4.2,34.5,876.0,836.73,606.88
2018,7,9,10,15,929.5,90.5,4.3,34.95,903.5,870.88,627.72
2018,7,9,10,30,935.0,91.0,4.4,35.4,931.0,902.03,646.49
2018,7,9,10,45,939.0,91.5,4.45,35.85,952.0,928.69,662.03
2018,7,9,11,0,943.0,92.0,4.5,36.3,973.0,952.0,675.36
2018,7,9,11,15,945.0,92.5,4.6,36.6,986.5,969.98,685.94
2018,7,9,11,30,947.0,93.0,4.7,36.9,1000.0,984.33,694.28
2018,7,9,11,45,947.5,93.5,4.8,37.2,1006.0,993.59,699.47
2018,7,9,12,0,948.0,94.0,4.9,37.5,1012.0,999.14,702.54
2018,7,9,12,15,946.0,95.5,5.0,37.5,1010.5,999.56,703.5
2018,7,9,12,30,944.0,97.0,5.1,37.5,1009.0,996.26,702.21
2018,7,9,12,45,939.5,98.0,5.2,37.55,999.0,986.44,696.7
2018,7,9,13,0,935.0,99.0,5.3,37.6,989.0,973.02,688.96
2018,7,9,13,15,932.0,98.0,5.35,37.45,973.0,955.49,678.87
2018,7,9,13,30,929.0,97.0,5.4,37.3,957.0,934.45,666.52
2018,7,9,13,45,924.5,96.0,5.45,37.15,934.0,908.67,651.06
2018,7,9,14,0,920.0,95.0,5.5,37.0,911.0,879.67,633.41
2018,7,9,14,15,887.0,109.5,5.5,36.7,874.5,839.24,608.15
2018,7,9,14,30,854.0,124.0,5.5,36.4,838.0,797.43,581.74
2018,7,9,14,45,819.5,135.0,5.55,36.1,796.5,755.16,554.92
2018,7,9,15,0,785.0,146.0,5.6,35.8,755.0,707.58,522.3
2018,7,9,15,15,795.0,131.0,5.6,35.8,720.0,665.21,492.6
2018,7,9,15,30,805.0,116.0,5.6,35.8,685.0,619.61,459.81
2018,7,9,15,45,774.0,116.5,5.55,35.05,634.5,562.3,418.55
2018,7,9,16,0,743.0,117.0,5.5,34.3,584.0,506.03,376.88
2018,7,9,16,15,699.5,117.5,5.45,33.8,529.0,443.97,329.49
2018,7,9,16,30,656.0,118.0,5.4,33.3,474.0,385.99,284.03
2018,7,9,16,45,669.0,102.0,5.35,32.75,434.5,336.72,243.44
2018,7,9,17,0,682.0,86.0,5.3,32.2,395.0,285.13,199.64
2018,7,9,17,15,525.0,101.0,5.15,31.5,321.5,217.93,148.5
2018,7,9,17,30,368.0,116.0,5.0,30.8,248.0,165.62,111.3
2018,7,9,17,45,293.5,104.5,4.8,30.05,199.0,122.14,80.11
2018,7,9,18,0,219.0,93.0,4.6,29.3,150.0,87.24,57.94
2018,7,9,18,15,188.5,75.0,4.25,28.45,116.5,57.84,43.13
2018,7,9,18,30,158.0,57.0,3.9,27.6,83.0,44.72,31.79
2018,7,9,18,45,123.0,40.5,3.55,26.8,56.5,32.29,20.69
2018,7,9,19,0,88.0,24.0,3.2,26.0,30.0,19.52,6.09
2018,7,9,19,15,55.0,13.5,3.05,25.45,16.0,12.28,0.0
2018,7,9,19,30,22.0,3.0,2.9,24.9,2.0,0.0,0.0
2018,7,9,19,45,11.0,1.5,2.75,24.35,1.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.6,23.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.5,23.45,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.4,23.1,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.25,22.7,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.1,22.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.05,22.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.0,21.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,1.95,21.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.85,21.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,20.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.6,19.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.8,19.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,19.1,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.6,18.75,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,10,4,45,44.0,4.0,1.4,19.2,4.5,0.0,0.0
2018,7,10,5,0,88.0,8.0,1.5,19.5,9.0,7.28,0.0
2018,7,10,5,15,233.0,17.5,1.65,20.05,36.0,14.45,0.0
2018,7,10,5,30,378.0,27.0,1.8,20.6,63.0,21.88,11.78
2018,7,10,5,45,468.5,34.0,1.95,21.15,105.0,26.78,17.15
2018,7,10,6,0,559.0,41.0,2.1,21.7,147.0,34.43,24.11
2018,7,10,6,15,617.0,45.5,2.25,22.5,195.5,55.88,28.87
2018,7,10,6,30,675.0,50.0,2.4,23.3,244.0,105.17,54.3
2018,7,10,6,45,714.0,54.0,2.5,24.1,295.0,157.88,92.68
2018,7,10,7,0,753.0,58.0,2.6,24.9,346.0,214.81,139.28
2018,7,10,7,15,781.5,60.5,2.7,25.6,397.5,271.4,187.83
2018,7,10,7,30,810.0,63.0,2.8,26.3,449.0,332.33,239.67
2018,7,10,7,45,831.0,65.0,2.9,27.05,499.0,389.57,287.74
2018,7,10,8,0,852.0,67.0,3.0,27.8,549.0,447.7,335.02
2018,7,10,8,15,868.0,69.5,3.05,28.4,597.0,504.43,379.79
2018,7,10,8,30,884.0,72.0,3.1,29.0,645.0,560.96,422.82
2018,7,10,8,45,896.5,73.0,3.15,29.65,689.0,613.41,461.43
2018,7,10,9,0,909.0,74.0,3.2,30.3,733.0,664.73,497.97
2018,7,10,9,15,915.0,77.5,3.25,30.85,772.0,712.66,531.09
2018,7,10,9,30,921.0,81.0,3.3,31.4,811.0,758.38,560.13
2018,7,10,9,45,923.5,86.0,3.35,32.0,844.5,800.48,586.17
2018,7,10,10,0,926.0,91.0,3.4,32.6,878.0,839.7,609.95
2018,7,10,10,15,932.0,91.5,3.45,33.05,906.0,874.38,630.87
2018,7,10,10,30,938.0,92.0,3.5,33.5,934.0,906.1,649.7
2018,7,10,10,45,942.5,92.5,3.55,34.0,955.5,933.34,665.4
2018,7,10,11,0,947.0,93.0,3.6,34.5,977.0,957.22,678.9
2018,7,10,11,15,950.0,93.0,3.65,34.75,991.0,975.76,689.69
2018,7,10,11,30,953.0,93.0,3.7,35.0,1005.0,990.68,698.28
2018,7,10,11,45,954.0,94.0,3.75,35.25,1012.0,1001.0,704.05
2018,7,10,12,0,955.0,95.0,3.8,35.5,1019.0,1007.58,707.57
2018,7,10,12,15,953.5,95.5,3.9,35.55,1017.5,1007.55,707.96
2018,7,10,12,30,952.0,96.0,4.0,35.6,1016.0,1003.77,706.11
2018,7,10,12,45,948.5,97.5,4.05,35.65,1007.0,995.34,701.14
2018,7,10,13,0,945.0,99.0,4.1,35.7,998.0,983.26,693.96
2018,7,10,13,15,931.0,105.5,4.2,35.6,979.0,962.77,682.18
2018,7,10,13,30,917.0,112.0,4.3,35.5,960.0,939.1,668.37
2018,7,10,13,45,924.0,103.5,4.4,35.4,940.0,916.48,655.2
2018,7,10,14,0,931.0,95.0,4.5,35.3,920.0,889.97,639.41
2018,7,10,14,15,924.5,94.0,4.55,35.0,890.5,855.91,618.84
2018,7,10,14,30,918.0,93.0,4.6,34.7,861.0,819.01,596.2
2018,7,10,14,45,910.0,91.5,4.7,34.45,825.5,777.85,570.44
2018,7,10,15,0,902.0,90.0,4.8,34.2,790.0,734.36,542.95
2018,7,10,15,15,891.5,88.0,4.8,34.2,749.0,686.61,509.68
2018,7,10,15,30,881.0,86.0,4.8,34.2,708.0,637.2,473.92
2018,7,10,15,45,867.5,84.0,4.9,33.3,663.0,584.67,436.87
2018,7,10,16,0,854.0,82.0,5.0,32.4,618.0,531.28,397.69
2018,7,10,16,15,836.5,79.5,5.0,31.75,569.5,474.96,354.2
2018,7,10,16,30,819.0,77.0,5.0,31.1,521.0,418.74,309.27
2018,7,10,16,45,796.0,73.5,5.05,30.4,470.0,358.42,259.96
2018,7,10,17,0,773.0,70.0,5.1,29.7,419.0,300.58,211.24
2018,7,10,17,15,741.5,66.5,5.05,28.8,368.0,242.33,161.97
2018,7,10,17,30,710.0,63.0,5.0,27.9,317.0,187.01,115.75
2018,7,10,17,45,625.0,60.5,4.95,27.0,258.0,126.46,70.63
2018,7,10,18,0,540.0,58.0,4.9,26.1,199.0,78.25,41.28
2018,7,10,18,15,308.5,47.0,4.7,25.15,124.0,34.9,24.22
2018,7,10,18,30,77.0,36.0,4.5,24.2,49.0,29.01,18.98
2018,7,10,18,45,59.5,25.0,4.3,23.25,33.0,20.48,11.28
2018,7,10,19,0,42.0,14.0,4.1,22.3,17.0,11.7,1.32
2018,7,10,19,15,24.0,7.5,3.95,21.7,9.0,6.82,0.0
2018,7,10,19,30,6.0,1.0,3.8,21.1,1.0,0.0,0.0
2018,7,10,19,45,3.0,0.5,3.7,20.5,0.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.6,19.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.55,19.6,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.15,18.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,11,4,45,33.0,4.0,1.4,15.95,4.0,0.0,0.0
2018,7,11,5,0,66.0,8.0,1.5,16.2,8.0,7.28,0.0
2018,7,11,5,15,206.5,18.5,1.55,16.8,34.5,15.45,0.0
2018,7,11,5,30,347.0,29.0,1.6,17.4,61.0,23.74,13.35
2018,7,11,5,45,442.0,36.0,1.65,18.0,102.5,28.5,18.89
2018,7,11,6,0,537.0,43.0,1.7,18.6,144.0,33.22,23.4
