Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,19,0,99.0,15.0,2.4,25.5,18.0,13.64,0.0
2018,7,30,19,15,49.5,7.5,2.25,24.95,9.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.45,21.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,31,5,15,51.0,9.5,1.0,18.55,12.0,8.64,0.0
2018,7,31,5,30,102.0,19.0,1.0,19.1,24.0,14.99,0.0
2018,7,31,5,45,121.0,31.0,1.05,19.7,44.0,25.09,14.66
2018,7,31,6,0,140.0,43.0,1.1,20.3,64.0,34.39,23.81
2018,7,31,6,15,110.5,58.5,1.1,21.05,79.0,49.52,33.67
2018,7,31,6,30,81.0,74.0,1.1,21.8,94.0,70.07,49.39
2018,7,31,6,45,43.5,93.0,1.15,22.6,104.0,87.04,64.52
2018,7,31,7,0,6.0,112.0,1.2,23.4,114.0,98.81,75.44
2018,7,31,7,15,26.0,140.0,1.2,24.4,151.0,129.92,99.35
2018,7,31,7,30,46.0,168.0,1.2,25.4,188.0,163.72,125.1
2018,7,31,7,45,54.0,186.0,1.25,26.45,212.5,186.78,142.33
2018,7,31,8,0,62.0,204.0,1.3,27.5,237.0,210.79,160.03
2018,7,31,8,15,49.0,220.0,1.3,28.45,247.5,223.27,168.62
2018,7,31,8,30,36.0,236.0,1.3,29.4,258.0,234.31,175.8
2018,7,31,8,45,108.5,269.5,1.3,30.4,343.5,317.96,237.4
2018,7,31,9,0,181.0,303.0,1.3,31.4,429.0,403.85,298.5
2018,7,31,9,15,435.5,243.0,1.35,32.3,570.0,551.01,403.98
2018,7,31,9,30,690.0,183.0,1.4,33.2,711.0,707.92,511.05
2018,7,31,9,45,750.0,164.0,1.45,34.15,762.5,762.44,544.78
2018,7,31,10,0,810.0,145.0,1.5,35.1,814.0,821.34,579.48
2018,7,31,10,15,820.0,145.5,1.6,35.5,843.0,857.63,601.02
2018,7,31,10,30,830.0,146.0,1.7,35.9,872.0,891.47,621.09
2018,7,31,10,45,838.0,146.0,1.85,36.35,894.5,920.32,638.39
2018,7,31,11,0,846.0,146.0,2.0,36.8,917.0,936.48,647.86
2018,7,31,11,15,851.0,146.0,2.1,37.05,932.0,955.92,659.52
2018,7,31,11,30,856.0,146.0,2.2,37.3,947.0,972.11,669.2
2018,7,31,11,45,860.0,145.0,2.35,37.55,955.0,983.04,676.24
2018,7,31,12,0,864.0,144.0,2.5,37.8,963.0,990.55,681.29
2018,7,31,12,15,865.5,143.0,2.6,37.9,962.5,992.15,682.78
2018,7,31,12,30,867.0,142.0,2.7,38.0,962.0,990.23,682.26
2018,7,31,12,45,867.5,139.5,2.8,38.05,954.0,982.4,678.34
2018,7,31,13,0,868.0,137.0,2.9,38.1,946.0,971.04,672.33
2018,7,31,13,15,866.0,135.0,2.95,38.05,930.5,954.29,662.94
2018,7,31,13,30,864.0,133.0,3.0,38.0,915.0,934.14,651.48
2018,7,31,13,45,860.5,130.0,3.1,37.95,892.0,908.37,636.81
2018,7,31,14,0,857.0,127.0,3.2,37.9,869.0,879.44,620.04
2018,7,31,14,15,850.5,125.0,3.25,37.7,839.5,845.93,600.28
2018,7,31,14,30,844.0,123.0,3.3,37.5,810.0,809.74,578.59
2018,7,31,14,45,836.0,119.5,3.35,37.25,774.5,768.46,553.4
2018,7,31,15,0,828.0,116.0,3.4,37.0,739.0,729.08,529.16
2018,7,31,15,15,814.5,113.0,3.4,37.0,697.5,679.61,495.42
2018,7,31,15,30,801.0,110.0,3.4,37.0,656.0,628.92,459.99
2018,7,31,15,45,786.5,106.5,3.4,36.3,611.5,576.2,423.43
2018,7,31,16,0,772.0,103.0,3.4,35.6,567.0,522.92,385.17
2018,7,31,16,15,744.0,100.5,3.4,35.05,516.5,463.78,341.09
2018,7,31,16,30,716.0,98.0,3.4,34.5,466.0,404.8,295.71
2018,7,31,16,45,679.5,94.0,3.4,33.95,413.5,344.05,247.74
2018,7,31,17,0,643.0,90.0,3.4,33.4,361.0,286.43,201.05
2018,7,31,17,15,618.5,81.5,3.3,32.45,313.5,231.13,155.47
2018,7,31,17,30,594.0,73.0,3.2,31.5,266.0,178.22,111.99
2018,7,31,17,45,543.5,65.5,3.1,30.6,217.5,125.52,71.97
2018,7,31,18,0,493.0,58.0,3.0,29.7,169.0,78.87,41.92
2018,7,31,18,15,414.0,48.0,2.9,28.65,125.0,37.58,25.81
2018,7,31,18,30,335.0,38.0,2.8,27.6,81.0,30.6,19.47
2018,7,31,18,45,217.5,25.5,2.7,26.55,48.5,20.89,8.65
2018,7,31,19,0,100.0,13.0,2.6,25.5,16.0,11.82,0.0
2018,7,31,19,15,50.0,6.5,2.45,24.9,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.3,24.3,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.2,23.7,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.55,18.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.45,18.05,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.25,17.9,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,1,5,15,79.0,9.5,1.2,18.65,13.5,8.64,0.0
2018,8,1,5,30,158.0,19.0,1.2,19.2,27.0,15.06,0.0
2018,8,1,5,45,178.0,24.5,1.2,19.7,43.0,19.04,9.65
2018,8,1,6,0,198.0,30.0,1.2,20.2,59.0,22.9,13.97
2018,8,1,6,15,125.5,39.0,1.15,21.05,60.0,35.02,21.43
2018,8,1,6,30,53.0,48.0,1.1,21.9,61.0,46.66,31.16
2018,8,1,6,45,27.5,72.5,1.1,22.8,79.5,67.81,49.43
2018,8,1,7,0,2.0,97.0,1.1,23.7,98.0,85.33,64.59
2018,8,1,7,15,9.0,125.0,1.05,24.75,129.0,111.93,85.33
2018,8,1,7,30,16.0,153.0,1.0,25.8,160.0,139.68,106.55
2018,8,1,7,45,27.0,177.5,0.95,26.9,191.0,168.85,128.36
2018,8,1,8,0,38.0,202.0,0.9,28.0,222.0,198.38,150.01
2018,8,1,8,15,207.5,208.0,0.95,28.95,334.0,301.12,226.77
2018,8,1,8,30,377.0,214.0,1.0,29.9,446.0,420.51,313.5
2018,8,1,8,45,601.5,157.0,1.05,30.85,560.0,529.51,391.39
2018,8,1,9,0,826.0,100.0,1.1,31.8,674.0,649.02,474.32
2018,8,1,9,15,841.5,101.0,1.2,32.75,715.5,698.9,506.34
2018,8,1,9,30,857.0,102.0,1.3,33.7,757.0,747.54,535.89
2018,8,1,9,45,871.0,101.0,1.45,34.65,793.0,791.52,562.14
2018,8,1,10,0,885.0,100.0,1.6,35.6,829.0,833.58,586.81
2018,8,1,10,15,891.5,101.0,1.75,36.1,857.5,869.05,608.14
2018,8,1,10,30,898.0,102.0,1.9,36.6,886.0,901.65,627.6
2018,8,1,10,45,902.0,104.0,2.1,37.1,908.0,929.93,644.79
2018,8,1,11,0,906.0,106.0,2.3,37.6,930.0,954.91,659.89
2018,8,1,11,15,909.5,106.5,2.45,37.8,945.0,974.5,672.05
2018,8,1,11,30,913.0,107.0,2.6,38.0,960.0,990.55,682.13
2018,8,1,11,45,914.0,107.5,2.8,38.2,967.0,1000.56,689.02
2018,8,1,12,0,915.0,108.0,3.0,38.4,974.0,1006.88,693.71
2018,8,1,12,15,914.0,108.0,3.15,38.4,972.5,1007.03,694.89
2018,8,1,12,30,913.0,108.0,3.3,38.4,971.0,1003.46,693.87
2018,8,1,12,45,910.0,109.0,3.45,38.35,962.5,995.24,690.19
2018,8,1,13,0,907.0,110.0,3.6,38.3,954.0,983.38,684.29
2018,8,1,13,15,903.5,109.5,3.7,38.15,938.0,965.99,674.93
2018,8,1,13,30,900.0,109.0,3.8,38.0,922.0,945.12,663.38
2018,8,1,13,45,895.0,108.5,3.85,37.8,899.5,919.51,648.66
2018,8,1,14,0,890.0,108.0,3.9,37.6,877.0,890.72,631.82
2018,8,1,14,15,882.5,107.0,4.0,37.3,847.0,856.27,611.69
2018,8,1,14,30,875.0,106.0,4.1,37.0,817.0,819.11,589.53
2018,8,1,14,45,865.5,104.0,4.15,36.7,781.0,776.91,563.51
2018,8,1,15,0,856.0,102.0,4.2,36.4,745.0,732.55,535.69
2018,8,1,15,15,843.5,100.0,4.2,36.4,703.5,684.22,502.95
2018,8,1,15,30,831.0,98.0,4.2,36.4,662.0,634.49,467.67
2018,8,1,15,45,814.5,95.5,4.25,35.45,616.5,582.34,431.52
2018,8,1,16,0,798.0,93.0,4.3,34.5,571.0,527.54,392.12
2018,8,1,16,15,777.0,90.0,4.3,33.8,522.5,469.92,348.69
2018,8,1,16,30,756.0,87.0,4.3,33.1,474.0,412.94,304.19
2018,8,1,16,45,728.0,83.0,4.25,32.45,423.0,353.36,256.25
2018,8,1,17,0,700.0,79.0,4.2,31.8,372.0,294.03,207.28
2018,8,1,17,15,662.0,74.0,4.1,30.9,321.0,235.22,158.5
2018,8,1,17,30,624.0,69.0,4.0,30.0,270.0,180.3,113.27
2018,8,1,17,45,569.0,62.0,3.95,29.1,220.0,125.61,71.49
2018,8,1,18,0,514.0,55.0,3.9,28.2,170.0,77.5,40.48
2018,8,1,18,15,433.0,46.0,3.75,27.3,125.5,36.0,24.62
2018,8,1,18,30,352.0,37.0,3.6,26.4,81.0,29.84,18.9
2018,8,1,18,45,228.0,25.0,3.45,25.5,48.5,20.55,7.89
2018,8,1,19,0,104.0,13.0,3.3,24.6,16.0,11.82,0.0
2018,8,1,19,15,52.0,6.5,3.2,24.05,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.0,22.95,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,2.9,22.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.85,22.05,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.8,21.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.75,21.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.65,20.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.55,19.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.45,18.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.15,17.1,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,2,5,15,83.0,9.0,2.0,16.95,13.0,8.19,0.0
2018,8,2,5,30,166.0,18.0,2.0,17.4,26.0,14.99,0.0
2018,8,2,5,45,173.0,20.0,2.0,17.8,37.0,15.41,6.69
2018,8,2,6,0,180.0,22.0,2.0,18.2,48.0,16.16,8.28
2018,8,2,6,15,130.0,28.5,2.05,19.1,51.0,25.14,13.27
2018,8,2,6,30,80.0,35.0,2.1,20.0,54.0,37.19,22.41
2018,8,2,6,45,45.5,68.5,2.15,20.85,80.0,67.2,48.56
2018,8,2,7,0,11.0,102.0,2.2,21.7,106.0,91.49,69.89
2018,8,2,7,15,35.0,137.0,2.25,22.7,152.0,130.01,100.08
2018,8,2,7,30,59.0,172.0,2.3,23.7,198.0,171.79,132.53
2018,8,2,7,45,147.5,194.0,2.35,24.7,269.5,233.83,179.72
2018,8,2,8,0,236.0,216.0,2.4,25.7,341.0,307.66,235.76
2018,8,2,8,15,495.0,164.5,2.5,26.65,458.5,412.27,314.91
2018,8,2,8,30,754.0,113.0,2.6,27.6,576.0,540.66,410.6
2018,8,2,8,45,818.5,97.5,2.65,28.55,635.0,604.43,456.59
2018,8,2,9,0,883.0,82.0,2.7,29.5,694.0,669.71,502.7
2018,8,2,9,15,890.0,86.0,2.85,30.1,734.0,719.19,536.5
2018,8,2,9,30,897.0,90.0,3.0,30.7,774.0,766.58,566.86
2018,8,2,9,45,900.5,94.0,3.15,31.35,808.0,808.89,593.3
2018,8,2,10,0,904.0,98.0,3.3,32.0,842.0,848.41,617.6
2018,8,2,10,15,911.0,99.5,3.35,32.45,871.5,885.47,640.0
2018,8,2,10,30,918.0,101.0,3.4,32.9,901.0,919.61,660.31
2018,8,2,10,45,923.5,101.5,3.5,33.3,923.5,948.3,677.43
2018,8,2,11,0,929.0,102.0,3.6,33.7,946.0,973.66,692.4
2018,8,2,11,15,932.0,103.0,3.65,34.05,961.0,993.7,703.81
2018,8,2,11,30,935.0,104.0,3.7,34.4,976.0,1010.09,712.98
2018,8,2,11,45,937.0,103.5,3.75,34.8,983.0,1020.29,718.18
2018,8,2,12,0,939.0,103.0,3.8,35.2,990.0,1026.71,721.13
2018,8,2,12,15,937.5,104.5,3.85,35.3,989.5,1027.88,721.81
2018,8,2,12,30,936.0,106.0,3.9,35.4,989.0,1025.22,720.24
2018,8,2,12,45,932.5,107.0,4.0,35.55,980.0,1016.32,715.03
2018,8,2,13,0,929.0,108.0,4.1,35.7,971.0,1003.7,707.57
2018,8,2,13,15,926.0,107.5,4.15,35.55,955.0,986.4,697.81
2018,8,2,13,30,923.0,107.0,4.2,35.4,939.0,965.5,685.79
2018,8,2,13,45,918.5,106.0,4.3,35.25,916.0,939.26,670.58
2018,8,2,14,0,914.0,105.0,4.4,35.1,893.0,909.71,653.13
2018,8,2,14,15,908.0,103.5,4.4,34.85,863.0,875.24,632.15
2018,8,2,14,30,902.0,102.0,4.4,34.6,833.0,837.86,609.09
2018,8,2,14,45,893.5,99.5,4.4,34.3,796.5,794.85,582.13
2018,8,2,15,0,885.0,97.0,4.4,34.0,760.0,749.52,553.27
2018,8,2,15,15,873.0,95.0,4.4,34.0,718.0,700.2,519.86
2018,8,2,15,30,861.0,93.0,4.4,34.0,676.0,649.35,483.47
2018,8,2,15,45,847.5,90.0,4.4,33.15,630.5,595.37,445.43
2018,8,2,16,0,834.0,87.0,4.4,32.3,585.0,540.55,405.36
2018,8,2,16,15,817.5,83.0,4.35,31.7,536.0,482.97,361.28
2018,8,2,16,30,801.0,79.0,4.3,31.1,487.0,424.67,315.07
2018,8,2,16,45,777.0,74.5,4.3,30.45,435.5,363.49,265.31
2018,8,2,17,0,753.0,70.0,4.3,29.8,384.0,303.86,215.32
2018,8,2,17,15,718.0,66.0,4.15,28.9,332.0,243.82,164.68
2018,8,2,17,30,683.0,62.0,4.0,28.0,280.0,187.24,117.33
2018,8,2,17,45,632.0,56.0,3.9,27.1,229.0,128.14,71.46
2018,8,2,18,0,581.0,50.0,3.8,26.2,178.0,77.24,38.51
2018,8,2,18,15,499.5,42.0,3.6,25.3,131.5,32.85,22.17
2018,8,2,18,30,418.0,34.0,3.4,24.4,85.0,27.37,16.98
2018,8,2,18,45,277.0,23.5,3.15,23.45,51.0,19.31,6.49
2018,8,2,19,0,136.0,13.0,2.9,22.5,17.0,11.82,0.0
2018,8,2,19,15,68.0,6.5,2.8,22.0,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.1,19.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.7,18.95,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.5,18.65,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.35,18.35,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,3,5,15,103.0,9.0,1.8,16.3,13.5,8.19,0.0
2018,8,3,5,30,206.0,18.0,2.0,16.9,27.0,15.12,0.0
2018,8,3,5,45,230.5,20.0,2.15,17.5,42.5,15.56,6.69
2018,8,3,6,0,255.0,22.0,2.3,18.1,58.0,16.39,8.46
2018,8,3,6,15,171.0,26.0,2.3,18.85,54.5,24.35,11.91
2018,8,3,6,30,87.0,30.0,2.3,19.6,51.0,33.66,19.2
2018,8,3,6,45,44.0,56.0,2.3,20.35,66.5,56.43,39.77
2018,8,3,7,0,1.0,82.0,2.3,21.1,82.0,72.35,54.67
2018,8,3,7,15,3.5,109.5,2.25,22.1,111.0,97.16,74.57
2018,8,3,7,30,6.0,137.0,2.2,23.1,140.0,122.56,94.51
2018,8,3,7,45,16.0,163.0,2.15,24.15,171.5,150.16,115.68
2018,8,3,8,0,26.0,189.0,2.1,25.2,203.0,181.65,139.56
2018,8,3,8,15,156.5,210.0,2.1,26.15,305.0,273.71,210.15
2018,8,3,8,30,287.0,231.0,2.1,27.1,407.0,381.22,290.76
2018,8,3,8,45,570.0,170.0,2.1,28.05,553.0,524.38,396.87
2018,8,3,9,0,853.0,109.0,2.1,29.0,699.0,680.5,508.08
2018,8,3,9,15,878.0,106.5,2.15,29.8,745.0,732.15,542.0
2018,8,3,9,30,903.0,104.0,2.2,30.6,791.0,786.17,575.55
2018,8,3,9,45,910.5,106.0,2.3,31.35,826.5,829.92,601.91
2018,8,3,10,0,918.0,108.0,2.4,32.1,862.0,871.15,626.34
2018,8,3,10,15,924.0,110.0,2.5,32.75,891.5,908.34,648.16
2018,8,3,10,30,930.0,112.0,2.6,33.4,921.0,942.5,667.86
2018,8,3,10,45,933.5,114.0,2.7,34.05,943.5,971.18,683.99
2018,8,3,11,0,937.0,116.0,2.8,34.7,966.0,996.39,697.91
2018,8,3,11,15,939.5,116.5,2.9,35.1,980.5,1015.59,708.82
2018,8,3,11,30,942.0,117.0,3.0,35.5,995.0,1031.09,717.54
2018,8,3,11,45,942.0,118.0,3.1,35.9,1001.5,1040.89,722.82
2018,8,3,12,0,942.0,119.0,3.2,36.3,1008.0,1046.84,725.87
2018,8,3,12,15,940.0,119.5,3.25,36.45,1006.0,1046.5,725.52
2018,8,3,12,30,938.0,120.0,3.3,36.6,1004.0,1042.31,722.97
2018,8,3,12,45,934.0,121.0,3.4,36.75,994.5,1032.87,717.68
2018,8,3,13,0,930.0,122.0,3.5,36.9,985.0,1019.69,710.17
2018,8,3,13,15,923.5,123.0,3.6,36.85,967.0,1000.5,699.55
2018,8,3,13,30,917.0,124.0,3.7,36.8,949.0,977.84,686.76
2018,8,3,13,45,908.0,124.5,3.8,36.7,924.0,949.09,670.19
2018,8,3,14,0,899.0,125.0,3.9,36.6,899.0,917.28,651.56
2018,8,3,14,15,887.5,124.5,4.0,36.4,866.0,879.52,629.16
2018,8,3,14,30,876.0,124.0,4.1,36.2,833.0,839.26,604.84
2018,8,3,14,45,860.5,124.5,4.15,35.95,794.5,794.61,577.18
2018,8,3,15,0,845.0,125.0,4.2,35.7,756.0,752.87,551.08
2018,8,3,15,15,831.5,122.0,4.2,35.7,713.5,702.35,516.21
2018,8,3,15,30,818.0,119.0,4.2,35.7,671.0,650.56,479.66
2018,8,3,15,45,794.0,117.5,4.2,35.05,622.5,593.02,439.24
2018,8,3,16,0,770.0,116.0,4.2,34.4,574.0,535.81,397.74
2018,8,3,16,15,738.0,114.0,4.1,33.85,522.0,474.18,351.38
2018,8,3,16,30,706.0,112.0,4.0,33.3,470.0,414.86,305.35
2018,8,3,16,45,669.5,107.0,3.95,32.75,417.0,353.31,256.52
2018,8,3,17,0,633.0,102.0,3.9,32.2,364.0,294.95,209.04
2018,8,3,17,15,587.5,94.5,3.7,31.25,311.5,235.58,160.81
2018,8,3,17,30,542.0,87.0,3.5,30.3,259.0,181.2,116.99
2018,8,3,17,45,481.5,76.5,3.3,29.35,208.5,127.55,76.57
2018,8,3,18,0,421.0,66.0,3.1,28.4,158.0,79.53,45.09
2018,8,3,18,15,342.5,53.0,2.9,27.4,114.5,40.56,28.36
2018,8,3,18,30,264.0,40.0,2.7,26.4,71.0,31.08,19.77
2018,8,3,18,45,165.0,25.0,2.5,25.35,41.5,19.67,5.72
2018,8,3,19,0,66.0,10.0,2.3,24.3,12.0,9.1,0.0
2018,8,3,19,15,33.0,5.0,2.3,23.8,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.3,22.2,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.2,21.9,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,21.25,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,19.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,19.7,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,4,5,15,57.0,8.0,1.1,19.3,10.5,7.28,0.0
2018,8,4,5,30,114.0,16.0,1.2,20.0,21.0,14.55,0.0
2018,8,4,5,45,217.0,30.5,1.35,20.65,55.0,23.9,12.84
2018,8,4,6,0,320.0,45.0,1.5,21.3,89.0,34.81,23.89
2018,8,4,6,15,391.5,57.0,1.5,22.05,134.0,55.9,33.99
2018,8,4,6,30,463.0,69.0,1.5,22.8,179.0,100.41,58.97
2018,8,4,6,45,513.5,79.0,1.55,23.55,229.0,148.9,94.16
2018,8,4,7,0,564.0,89.0,1.6,24.3,279.0,203.49,137.82
2018,8,4,7,15,601.0,97.0,1.8,25.3,330.0,258.35,183.46
2018,8,4,7,30,638.0,105.0,2.0,26.3,381.0,317.05,231.95
2018,8,4,7,45,665.0,112.0,2.15,27.3,431.5,374.39,278.56
2018,8,4,8,0,692.0,119.0,2.3,28.3,482.0,433.75,325.26
2018,8,4,8,15,713.5,124.5,2.5,29.2,530.5,490.59,368.88
2018,8,4,8,30,735.0,130.0,2.7,30.1,579.0,548.19,411.63
2018,8,4,8,45,751.0,134.5,2.9,30.95,623.5,601.9,450.37
2018,8,4,9,0,767.0,139.0,3.1,31.8,668.0,654.24,487.04
2018,8,4,9,15,794.0,136.0,3.3,32.5,712.5,706.86,523.45
2018,8,4,9,30,821.0,133.0,3.5,33.2,757.0,759.25,558.62
2018,8,4,9,45,848.0,126.5,3.65,33.95,797.0,807.52,588.68
2018,8,4,10,0,875.0,120.0,3.8,34.7,837.0,848.76,613.66
2018,8,4,10,15,885.0,119.5,3.9,35.05,866.5,885.58,636.29
2018,8,4,10,30,895.0,119.0,4.0,35.4,896.0,919.73,657.06
2018,8,4,10,45,904.0,117.0,4.1,35.75,919.0,948.63,674.35
2018,8,4,11,0,913.0,115.0,4.2,36.1,942.0,974.42,689.64
2018,8,4,11,15,918.0,115.0,4.3,36.25,957.5,995.1,702.26
2018,8,4,11,30,923.0,115.0,4.4,36.4,973.0,1012.23,712.72
2018,8,4,11,45,927.0,113.5,4.5,36.55,981.0,1023.28,719.43
2018,8,4,12,0,931.0,112.0,4.6,36.7,989.0,1030.59,723.92
2018,8,4,12,15,930.5,111.5,4.7,36.65,987.5,1030.7,724.59
2018,8,4,12,30,930.0,111.0,4.8,36.6,986.0,1027.0,723.0
2018,8,4,12,45,929.0,110.0,4.95,36.55,977.0,1018.51,719.07
2018,8,4,13,0,928.0,109.0,5.1,36.5,968.0,1006.25,712.91
2018,8,4,13,15,927.5,106.5,5.15,36.35,952.5,989.23,703.3
2018,8,4,13,30,927.0,104.0,5.2,36.2,937.0,968.51,691.33
2018,8,4,13,45,926.0,101.0,5.3,36.0,914.5,943.2,676.83
2018,8,4,14,0,925.0,98.0,5.4,35.8,892.0,914.37,659.92
2018,8,4,14,15,920.0,95.5,5.45,35.45,862.0,879.25,638.81
2018,8,4,14,30,915.0,93.0,5.5,35.1,832.0,841.12,615.45
2018,8,4,14,45,908.5,90.5,5.5,34.8,796.0,799.0,588.75
2018,8,4,15,0,902.0,88.0,5.5,34.5,760.0,754.37,560.0
2018,8,4,15,15,891.0,86.0,5.5,34.5,718.0,704.84,526.45
2018,8,4,15,30,880.0,84.0,5.5,34.5,676.0,653.66,489.37
2018,8,4,15,45,865.5,82.0,5.4,33.45,630.0,599.01,450.53
2018,8,4,16,0,851.0,80.0,5.3,32.4,584.0,543.59,409.7
2018,8,4,16,15,831.0,78.0,5.2,31.75,534.5,485.0,364.39
2018,8,4,16,30,811.0,76.0,5.1,31.1,485.0,426.48,317.59
2018,8,4,16,45,783.0,72.5,4.95,30.45,432.5,364.08,266.42
2018,8,4,17,0,755.0,69.0,4.8,29.8,380.0,303.68,215.53
2018,8,4,17,15,717.5,65.0,4.6,29.0,327.5,242.75,163.99
2018,8,4,17,30,680.0,61.0,4.4,28.2,275.0,185.61,116.13
2018,8,4,17,45,624.0,55.5,4.2,27.4,223.5,126.48,70.4
2018,8,4,18,0,568.0,50.0,4.0,26.6,172.0,76.12,38.07
2018,8,4,18,15,481.0,42.5,3.65,25.75,126.0,33.43,22.55
2018,8,4,18,30,394.0,35.0,3.3,24.9,80.0,28.48,17.69
2018,8,4,18,45,254.0,24.0,2.9,24.05,47.5,20.01,4.8
2018,8,4,19,0,114.0,13.0,2.5,23.2,15.0,11.82,0.0
2018,8,4,19,15,57.0,6.5,2.4,22.65,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.3,22.1,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.25,21.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.05,19.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.75,18.8,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.65,18.3,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.45,17.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,5,5,15,93.5,9.0,1.55,16.1,12.5,0.0,0.0
2018,8,5,5,30,187.0,18.0,1.7,16.7,25.0,16.37,0.0
2018,8,5,5,45,330.0,27.0,1.85,17.25,62.5,22.11,11.41
2018,8,5,6,0,473.0,36.0,2.0,17.8,100.0,28.75,19.04
2018,8,5,6,15,409.0,41.5,2.05,18.6,114.0,42.96,23.35
2018,8,5,6,30,345.0,47.0,2.1,19.4,128.0,70.65,39.8
2018,8,5,6,45,206.0,82.5,2.15,20.2,134.0,103.32,71.55
2018,8,5,7,0,67.0,118.0,2.2,21.0,140.0,117.33,89.11
2018,8,5,7,15,184.0,134.0,2.3,21.9,210.0,171.89,129.88
2018,8,5,7,30,301.0,150.0,2.4,22.8,280.0,239.03,181.65
2018,8,5,7,45,525.0,124.0,2.45,23.65,385.0,330.93,251.86
2018,8,5,8,0,749.0,98.0,2.5,24.5,490.0,441.3,336.46
2018,8,5,8,15,819.0,87.0,2.6,25.35,554.0,509.25,389.03
2018,8,5,8,30,889.0,76.0,2.7,26.2,618.0,581.53,443.51
2018,8,5,8,45,903.0,78.0,2.75,27.1,664.5,637.99,484.36
2018,8,5,9,0,917.0,80.0,2.8,28.0,711.0,693.43,523.07
2018,8,5,9,15,923.0,84.5,2.95,28.75,752.0,744.43,557.36
2018,8,5,9,30,929.0,89.0,3.1,29.5,793.0,793.14,588.22
2018,8,5,9,45,931.0,94.0,3.2,30.3,827.5,836.69,614.76
2018,8,5,10,0,933.0,99.0,3.3,31.1,862.0,877.21,638.94
2018,8,5,10,15,939.5,100.0,3.4,31.5,891.5,914.39,661.72
2018,8,5,10,30,946.0,101.0,3.5,31.9,921.0,948.51,682.36
2018,8,5,10,45,951.0,102.0,3.6,32.35,944.0,978.03,699.81
2018,8,5,11,0,956.0,103.0,3.7,32.8,967.0,1004.07,715.0
2018,8,5,11,15,959.0,103.5,3.85,33.05,982.0,1024.11,727.31
2018,8,5,11,30,962.0,104.0,4.0,33.3,997.0,1040.37,737.31
2018,8,5,11,45,963.0,105.0,4.1,33.5,1004.5,1051.34,743.9
2018,8,5,12,0,964.0,106.0,4.2,33.7,1012.0,1058.38,748.14
2018,8,5,12,15,967.5,103.0,4.25,33.75,1012.0,1059.92,749.18
2018,8,5,12,30,971.0,100.0,4.3,33.8,1012.0,1057.47,747.87
2018,8,5,12,45,974.0,97.0,4.4,33.9,1004.5,1050.49,743.97
2018,8,5,13,0,977.0,94.0,4.5,34.0,997.0,1039.47,737.61
2018,8,5,13,15,973.5,94.0,4.5,33.95,980.5,1021.3,726.69
2018,8,5,13,30,970.0,94.0,4.5,33.9,964.0,999.36,713.43
2018,8,5,13,45,964.5,93.5,4.55,33.85,939.5,971.43,696.59
2018,8,5,14,0,959.0,93.0,4.6,33.8,915.0,940.07,677.48
2018,8,5,14,15,952.0,92.5,4.6,33.65,884.0,904.16,655.33
2018,8,5,14,30,945.0,92.0,4.6,33.5,853.0,865.26,631.04
2018,8,5,14,45,935.5,91.0,4.55,33.35,815.5,821.13,602.83
2018,8,5,15,0,926.0,90.0,4.5,33.2,778.0,774.63,572.73
2018,8,5,15,15,914.0,88.5,4.5,33.2,735.0,723.77,538.77
2018,8,5,15,30,902.0,87.0,4.5,33.2,692.0,671.27,501.17
2018,8,5,15,45,886.5,84.5,4.5,32.6,644.0,614.33,460.54
2018,8,5,16,0,871.0,82.0,4.5,32.0,596.0,556.67,417.95
2018,8,5,16,15,849.5,79.5,4.45,31.5,544.5,495.67,371.12
2018,8,5,16,30,828.0,77.0,4.4,31.0,493.0,434.94,322.88
2018,8,5,16,45,799.5,74.0,4.35,30.55,439.5,371.75,271.24
2018,8,5,17,0,771.0,71.0,4.3,30.1,386.0,310.59,219.84
2018,8,5,17,15,731.5,66.0,3.95,29.25,331.5,247.14,166.54
2018,8,5,17,30,692.0,61.0,3.6,28.4,277.0,187.75,117.08
2018,8,5,17,45,634.0,56.0,3.3,27.6,225.0,128.02,71.09
2018,8,5,18,0,576.0,51.0,3.0,26.8,173.0,77.29,38.79
2018,8,5,18,15,484.5,43.0,2.65,25.75,126.0,34.0,23.0
2018,8,5,18,30,393.0,35.0,2.3,24.7,79.0,28.61,17.72
2018,8,5,18,45,242.5,22.5,1.95,23.65,45.5,18.69,2.71
2018,8,5,19,0,92.0,10.0,1.6,22.6,12.0,9.1,0.0
2018,8,5,19,15,46.0,5.0,1.6,22.1,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,6,5,15,24.0,5.5,1.15,16.45,6.5,0.0,0.0
2018,8,6,5,30,48.0,11.0,1.3,17.2,13.0,10.01,0.0
2018,8,6,5,45,107.0,28.5,1.45,17.95,40.5,23.06,11.78
2018,8,6,6,0,166.0,46.0,1.6,18.7,68.0,36.54,25.55
2018,8,6,6,15,189.5,65.5,1.6,19.35,101.5,57.16,38.64
2018,8,6,6,30,213.0,85.0,1.6,20.0,135.0,90.2,61.05
2018,8,6,6,45,226.0,105.5,1.6,20.65,170.0,125.68,88.8
2018,8,6,7,0,239.0,126.0,1.6,21.3,205.0,162.97,119.36
2018,8,6,7,15,277.5,146.0,1.75,22.25,253.0,208.55,155.94
2018,8,6,7,30,316.0,166.0,1.9,23.2,301.0,258.72,196.05
2018,8,6,7,45,366.5,186.0,2.05,24.1,362.0,318.02,242.56
2018,8,6,8,0,417.0,206.0,2.2,25.0,423.0,387.04,295.53
2018,8,6,8,15,437.0,222.5,2.4,26.0,470.0,438.84,334.55
2018,8,6,8,30,457.0,239.0,2.6,27.0,517.0,491.95,373.52
2018,8,6,8,45,469.5,254.5,2.8,28.0,559.0,540.61,408.18
2018,8,6,9,0,482.0,270.0,3.0,29.0,601.0,589.31,441.96
2018,8,6,9,15,524.0,268.0,3.2,29.9,647.5,642.5,478.89
2018,8,6,9,30,566.0,266.0,3.4,30.8,694.0,697.49,516.31
2018,8,6,9,45,613.5,254.5,3.65,31.75,738.5,751.48,552.61
2018,8,6,10,0,661.0,243.0,3.9,32.7,783.0,804.89,587.91
2018,8,6,10,15,665.5,250.0,3.95,33.15,810.0,839.2,609.3
2018,8,6,10,30,670.0,257.0,4.0,33.6,837.0,871.19,628.96
2018,8,6,10,45,669.5,264.5,4.1,34.1,856.5,896.61,644.13
2018,8,6,11,0,669.0,272.0,4.2,34.6,876.0,919.2,657.36
2018,8,6,11,15,669.5,277.0,4.3,34.85,889.5,937.47,668.49
2018,8,6,11,30,670.0,282.0,4.4,35.1,903.0,952.78,677.73
2018,8,6,11,45,667.0,286.0,4.45,35.35,908.0,960.7,681.97
2018,8,6,12,0,664.0,290.0,4.5,35.6,913.0,965.49,684.31
2018,8,6,12,15,684.0,277.0,4.6,35.75,918.5,973.67,690.18
2018,8,6,12,30,704.0,264.0,4.7,35.9,924.0,978.48,693.93
2018,8,6,12,45,728.0,246.5,4.75,36.0,923.5,979.24,694.68
2018,8,6,13,0,752.0,229.0,4.8,36.1,923.0,976.09,692.87
2018,8,6,13,15,748.5,226.5,4.85,36.05,907.0,957.81,682.05
2018,8,6,13,30,745.0,224.0,4.9,36.0,891.0,936.44,669.33
2018,8,6,13,45,740.0,220.0,4.95,35.95,867.5,909.27,652.81
2018,8,6,14,0,735.0,216.0,5.0,35.9,844.0,879.35,634.42
2018,8,6,14,15,730.0,210.0,5.0,35.7,815.0,844.87,612.72
2018,8,6,14,30,725.0,204.0,5.0,35.5,786.0,807.98,588.94
2018,8,6,14,45,718.0,196.5,5.0,35.3,751.0,765.84,561.21
2018,8,6,15,0,711.0,189.0,5.0,35.1,716.0,721.82,531.68
2018,8,6,15,15,694.5,183.5,5.0,35.1,673.5,671.49,496.58
2018,8,6,15,30,678.0,178.0,5.0,35.1,631.0,620.55,460.34
2018,8,6,15,45,668.0,167.5,4.9,34.5,587.5,568.42,423.34
2018,8,6,16,0,658.0,157.0,4.8,33.9,544.0,515.64,384.76
2018,8,6,16,15,650.0,144.0,4.7,33.4,498.0,461.07,343.51
2018,8,6,16,30,642.0,131.0,4.6,32.9,452.0,406.11,300.61
2018,8,6,16,45,621.5,120.5,4.45,32.4,403.0,348.65,254.58
2018,8,6,17,0,601.0,110.0,4.3,31.9,354.0,292.7,208.61
2018,8,6,17,15,566.0,99.0,3.8,30.95,303.0,234.45,160.88
2018,8,6,17,30,531.0,88.0,3.3,30.0,252.0,180.01,116.57
2018,8,6,17,45,482.0,76.5,2.8,29.05,203.5,127.45,76.51
2018,8,6,18,0,433.0,65.0,2.3,28.1,155.0,80.97,46.03
2018,8,6,18,15,351.5,51.5,2.05,27.05,111.0,39.59,27.49
2018,8,6,18,30,270.0,38.0,1.8,26.0,67.0,29.66,18.33
2018,8,6,18,45,163.5,23.5,1.55,25.0,38.5,18.57,0.78
2018,8,6,19,0,57.0,9.0,1.3,24.0,10.0,8.19,0.0
2018,8,6,19,15,28.5,4.5,1.25,23.55,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,7,5,15,24.5,5.0,1.0,17.75,6.0,0.0,0.0
2018,8,7,5,30,49.0,10.0,1.1,18.4,12.0,9.1,0.0
2018,8,7,5,45,112.0,27.5,1.2,19.0,40.0,22.29,10.77
2018,8,7,6,0,175.0,45.0,1.3,19.6,68.0,35.82,24.79
2018,8,7,6,15,163.0,54.5,1.35,20.25,83.5,48.34,31.62
2018,8,7,6,30,151.0,64.0,1.4,20.9,99.0,68.0,44.97
2018,8,7,6,45,79.5,85.5,1.5,21.55,104.5,86.94,63.16
2018,8,7,7,0,8.0,107.0,1.6,22.2,110.0,95.15,72.82
2018,8,7,7,15,25.0,134.5,1.7,23.1,145.0,125.6,96.65
2018,8,7,7,30,42.0,162.0,1.8,24.0,180.0,158.17,121.87
2018,8,7,7,45,90.0,191.0,1.85,24.95,236.0,206.77,159.01
2018,8,7,8,0,138.0,220.0,1.9,25.9,292.0,265.16,203.31
2018,8,7,8,15,272.0,223.0,1.95,26.7,382.0,350.8,267.86
2018,8,7,8,30,406.0,226.0,2.0,27.5,472.0,452.21,342.86
2018,8,7,8,45,514.5,217.5,2.1,28.3,553.5,535.02,402.84
2018,8,7,9,0,623.0,209.0,2.2,29.1,635.0,630.14,470.04
2018,8,7,9,15,647.5,211.5,2.25,29.9,678.0,681.17,503.95
2018,8,7,9,30,672.0,214.0,2.3,30.7,721.0,732.24,537.29
2018,8,7,9,45,642.0,234.5,2.35,31.5,737.5,756.82,551.13
2018,8,7,10,0,612.0,255.0,2.4,32.3,754.0,776.77,561.73
2018,8,7,10,15,620.0,263.0,2.5,32.75,783.5,813.49,585.0
2018,8,7,10,30,628.0,271.0,2.6,33.2,813.0,848.27,606.56
2018,8,7,10,45,677.0,254.0,2.7,33.65,852.0,894.9,636.68
2018,8,7,11,0,726.0,237.0,2.8,34.1,891.0,940.38,665.23
2018,8,7,11,15,729.5,238.5,2.95,34.35,904.5,959.06,676.65
2018,8,7,11,30,733.0,240.0,3.1,34.6,918.0,974.65,686.39
2018,8,7,11,45,745.5,235.5,3.2,34.85,929.5,989.92,695.65
2018,8,7,12,0,758.0,231.0,3.3,35.1,941.0,1001.99,702.97
2018,8,7,12,15,766.5,225.5,3.4,35.15,943.0,1005.74,705.77
2018,8,7,12,30,775.0,220.0,3.5,35.2,945.0,1006.01,706.55
2018,8,7,12,45,783.5,212.5,3.6,35.25,939.5,1000.68,703.92
2018,8,7,13,0,792.0,205.0,3.7,35.3,934.0,984.01,694.24
2018,8,7,13,15,788.0,203.0,3.75,35.2,917.5,965.57,683.65
2018,8,7,13,30,784.0,201.0,3.8,35.1,901.0,943.95,671.04
2018,8,7,13,45,777.5,198.0,3.9,35.0,877.0,922.37,658.74
2018,8,7,14,0,771.0,195.0,4.0,34.9,853.0,891.14,640.07
2018,8,7,14,15,761.5,192.5,4.05,34.65,822.5,855.23,618.36
2018,8,7,14,30,752.0,190.0,4.1,34.4,792.0,817.07,594.68
2018,8,7,14,45,740.0,185.5,4.1,34.2,755.5,772.96,565.74
2018,8,7,15,0,728.0,181.0,4.1,34.0,719.0,727.26,535.17
2018,8,7,15,15,711.5,176.0,4.1,34.0,676.5,676.64,500.09
2018,8,7,15,30,695.0,171.0,4.1,34.0,634.0,625.35,463.8
2018,8,7,15,45,673.5,165.0,4.1,33.3,587.0,569.79,424.81
2018,8,7,16,0,652.0,159.0,4.1,32.6,540.0,514.66,384.91
2018,8,7,16,15,585.5,157.0,4.0,32.05,476.5,442.17,330.72
2018,8,7,16,30,519.0,155.0,3.9,31.5,413.0,372.51,277.6
2018,8,7,16,45,508.5,141.0,3.85,30.95,370.5,322.66,237.83
2018,8,7,17,0,498.0,127.0,3.8,30.4,328.0,273.37,197.33
2018,8,7,17,15,468.0,114.0,3.45,29.5,281.5,220.84,154.36
2018,8,7,17,30,438.0,101.0,3.1,28.6,235.0,171.6,114.29
2018,8,7,17,45,383.5,86.0,2.8,27.65,187.0,121.12,76.04
2018,8,7,18,0,329.0,71.0,2.5,26.7,139.0,77.43,46.76
2018,8,7,18,15,256.5,54.5,2.25,25.7,98.0,41.7,29.38
2018,8,7,18,30,184.0,38.0,2.0,24.7,57.0,29.54,18.2
2018,8,7,18,45,108.0,22.5,1.7,23.75,32.0,17.74,0.0
2018,8,7,19,0,32.0,7.0,1.4,22.8,7.0,6.37,0.0
2018,8,7,19,15,16.0,3.5,1.35,22.35,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.3,21.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.05,18.65,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,8,5,15,38.5,6.5,0.65,18.15,7.5,0.0,0.0
2018,8,8,5,30,77.0,13.0,0.6,18.7,15.0,11.82,0.0
2018,8,8,5,45,163.0,28.5,0.6,19.25,45.5,22.35,10.38
2018,8,8,6,0,249.0,44.0,0.6,19.8,76.0,34.02,23.22
2018,8,8,6,15,281.5,59.0,0.6,20.55,111.0,53.81,33.97
2018,8,8,6,30,314.0,74.0,0.6,21.3,146.0,90.62,56.95
2018,8,8,6,45,270.0,98.0,0.65,22.05,171.0,126.81,87.11
2018,8,8,7,0,226.0,122.0,0.7,22.8,196.0,157.43,114.35
2018,8,8,7,15,242.5,142.5,0.9,23.95,234.5,196.59,146.03
2018,8,8,7,30,259.0,163.0,1.1,25.1,273.0,237.74,178.85
2018,8,8,7,45,350.0,169.0,1.3,26.25,338.0,297.27,224.26
2018,8,8,8,0,441.0,175.0,1.5,27.4,403.0,371.51,280.3
2018,8,8,8,15,574.5,158.5,1.7,28.45,486.0,455.52,342.8
2018,8,8,8,30,708.0,142.0,1.9,29.5,569.0,548.78,410.77
2018,8,8,8,45,735.0,144.5,2.1,30.55,618.0,606.34,451.36
2018,8,8,9,0,762.0,147.0,2.3,31.6,667.0,664.56,491.42
2018,8,8,9,15,769.0,154.0,2.4,32.3,706.0,713.33,523.89
2018,8,8,9,30,776.0,161.0,2.5,33.0,745.0,760.37,554.38
2018,8,8,9,45,776.5,169.5,2.55,33.7,777.5,801.8,579.94
2018,8,8,10,0,777.0,178.0,2.6,34.4,810.0,840.61,602.68
2018,8,8,10,15,787.5,180.0,2.6,34.8,840.0,874.01,622.08
2018,8,8,10,30,798.0,182.0,2.6,35.2,870.0,909.27,642.5
2018,8,8,10,45,807.0,182.0,2.65,35.65,893.0,938.64,659.25
2018,8,8,11,0,816.0,182.0,2.7,36.1,916.0,965.15,674.18
2018,8,8,11,15,822.0,181.5,2.65,36.3,931.0,985.25,684.97
2018,8,8,11,30,828.0,181.0,2.6,36.5,946.0,1002.08,693.78
2018,8,8,11,45,832.0,180.0,2.6,36.7,953.5,1013.06,699.53
2018,8,8,12,0,836.0,179.0,2.6,36.9,961.0,1020.52,703.26
2018,8,8,12,15,840.0,176.5,2.6,37.0,961.5,1022.91,704.33
2018,8,8,12,30,844.0,174.0,2.6,37.1,962.0,1021.67,703.34
2018,8,8,12,45,847.5,169.5,2.55,37.2,954.5,1014.28,698.28
2018,8,8,13,0,851.0,165.0,2.5,37.3,947.0,1003.19,691.14
2018,8,8,13,15,848.5,162.5,2.5,37.3,930.5,984.74,680.37
2018,8,8,13,30,846.0,160.0,2.5,37.3,914.0,962.85,667.58
2018,8,8,13,45,843.0,156.0,2.5,37.25,890.5,935.68,651.69
2018,8,8,14,0,840.0,152.0,2.5,37.2,867.0,905.32,633.8
2018,8,8,14,15,833.5,149.0,2.55,37.0,837.0,869.95,613.41
2018,8,8,14,30,827.0,146.0,2.6,36.8,807.0,831.91,591.08
2018,8,8,14,45,818.5,142.0,2.6,36.6,770.5,788.86,564.89
2018,8,8,15,0,810.0,138.0,2.6,36.4,734.0,743.7,536.49
2018,8,8,15,15,795.0,134.0,2.6,36.4,691.0,692.19,501.9
2018,8,8,15,30,780.0,130.0,2.6,36.4,648.0,639.64,465.78
2018,8,8,15,45,763.5,125.0,2.75,35.65,601.5,584.74,428.87
2018,8,8,16,0,747.0,120.0,2.9,34.9,555.0,528.9,389.72
2018,8,8,16,15,725.5,114.0,2.9,34.3,505.5,469.68,345.96
2018,8,8,16,30,704.0,108.0,2.9,33.7,456.0,411.33,301.27
2018,8,8,16,45,674.0,101.0,2.95,33.05,404.0,350.07,253.11
2018,8,8,17,0,644.0,94.0,3.0,32.4,352.0,291.31,205.48
2018,8,8,17,15,601.0,86.5,2.9,31.25,300.0,231.67,157.1
2018,8,8,17,30,558.0,79.0,2.8,30.1,248.0,176.72,112.75
2018,8,8,17,45,498.0,69.0,2.7,28.95,198.0,122.42,71.88
2018,8,8,18,0,438.0,59.0,2.6,27.8,148.0,75.56,41.73
2018,8,8,18,15,350.5,47.0,2.5,26.8,105.0,37.67,25.83
2018,8,8,18,30,263.0,35.0,2.4,25.8,62.0,27.37,16.19
2018,8,8,18,45,156.5,21.5,2.3,24.75,35.0,17.02,0.0
2018,8,8,19,0,50.0,8.0,2.2,23.7,8.0,7.28,0.0
2018,8,8,19,15,25.0,4.0,2.05,23.2,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.45,19.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.25,19.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.2,19.7,0.0,0.0,0.0
2018,8,9,5,15,47.0,6.5,0.3,20.25,8.0,0.0,0.0
2018,8,9,5,30,94.0,13.0,0.4,20.8,16.0,11.82,0.0
2018,8,9,5,45,211.5,27.0,0.55,21.35,49.0,21.25,8.97
2018,8,9,6,0,329.0,41.0,0.7,21.9,82.0,33.41,22.42
2018,8,9,6,15,347.0,54.5,0.75,22.7,116.5,52.32,31.18
2018,8,9,6,30,365.0,68.0,0.8,23.5,151.0,90.64,54.41
2018,8,9,6,45,325.5,91.5,0.85,24.3,179.5,130.84,87.25
2018,8,9,7,0,286.0,115.0,0.9,25.1,208.0,164.83,117.07
2018,8,9,7,15,420.0,115.0,1.0,26.3,278.5,224.66,161.6
2018,8,9,7,30,554.0,115.0,1.1,27.5,349.0,301.47,220.03
2018,8,9,7,45,656.5,106.5,1.15,28.7,419.0,369.93,272.44
2018,8,9,8,0,759.0,98.0,1.2,29.9,489.0,449.55,332.01
2018,8,9,8,15,782.5,101.5,1.3,30.95,539.5,509.0,376.1
2018,8,9,8,30,806.0,105.0,1.4,32.0,590.0,569.25,419.18
2018,8,9,8,45,825.0,107.0,1.5,33.0,637.0,625.68,458.15
2018,8,9,9,0,844.0,109.0,1.6,34.0,684.0,681.75,495.53
2018,8,9,9,15,844.5,117.5,1.7,34.65,722.5,730.56,527.37
2018,8,9,9,30,845.0,126.0,1.8,35.3,761.0,776.81,555.92
2018,8,9,9,45,839.0,137.5,1.9,36.0,793.0,818.17,580.32
2018,8,9,10,0,833.0,149.0,2.0,36.7,825.0,856.15,602.29
2018,8,9,10,15,842.5,150.5,2.05,37.1,855.0,894.12,624.37
2018,8,9,10,30,852.0,152.0,2.1,37.5,885.0,929.49,644.62
2018,8,9,10,45,859.5,152.5,2.2,37.95,908.0,959.19,661.62
2018,8,9,11,0,867.0,153.0,2.3,38.4,931.0,985.79,676.7
2018,8,9,11,15,871.5,153.0,2.4,38.6,946.0,994.62,681.74
2018,8,9,11,30,876.0,153.0,2.5,38.8,961.0,1010.65,691.39
2018,8,9,11,45,879.5,152.5,2.6,39.05,968.5,1021.73,697.9
2018,8,9,12,0,883.0,152.0,2.7,39.3,976.0,1029.23,702.37
2018,8,9,12,15,875.5,156.5,2.8,39.3,973.0,1026.98,701.81
2018,8,9,12,30,868.0,161.0,2.9,39.3,970.0,1033.61,706.81
2018,8,9,12,45,856.0,166.5,2.95,39.35,958.0,1020.89,699.5
2018,8,9,13,0,844.0,172.0,3.0,39.4,946.0,1004.68,690.29
2018,8,9,13,15,840.5,170.0,3.05,39.25,929.0,985.82,680.09
2018,8,9,13,30,837.0,168.0,3.1,39.1,912.0,963.58,667.81
2018,8,9,13,45,831.0,165.5,3.15,38.95,887.5,935.31,651.75
2018,8,9,14,0,825.0,163.0,3.2,38.8,863.0,904.04,633.72
2018,8,9,14,15,816.5,159.5,3.25,38.5,831.5,866.82,612.14
2018,8,9,14,30,808.0,156.0,3.3,38.2,800.0,827.13,588.71
2018,8,9,14,45,797.5,152.5,3.35,37.95,763.0,783.61,562.32
2018,8,9,15,0,787.0,149.0,3.4,37.7,726.0,738.19,533.35
2018,8,9,15,15,771.5,145.0,3.4,37.7,683.5,688.74,499.83
2018,8,9,15,30,756.0,141.0,3.4,37.7,641.0,636.37,463.58
2018,8,9,15,45,737.0,136.0,3.4,36.8,594.0,580.32,425.44
2018,8,9,16,0,718.0,131.0,3.4,35.9,547.0,524.3,385.93
2018,8,9,16,15,684.0,126.0,3.4,35.25,493.5,461.36,339.63
2018,8,9,16,30,650.0,121.0,3.4,34.6,440.0,400.74,293.55
2018,8,9,16,45,610.0,113.5,3.35,33.95,386.0,338.26,244.78
2018,8,9,17,0,570.0,106.0,3.3,33.3,332.0,279.57,197.81
2018,8,9,17,15,519.5,95.5,3.05,32.25,278.5,219.68,149.95
2018,8,9,17,30,469.0,85.0,2.8,31.2,225.0,163.37,105.35
2018,8,9,17,45,421.0,73.5,2.55,30.2,180.5,114.96,68.78
2018,8,9,18,0,373.0,62.0,2.3,29.2,136.0,72.41,41.0
