Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,14,15,915.0,107.5,3.7,35.45,837.0,898.64,643.87
2018,8,19,14,30,908.0,106.0,3.7,35.2,805.0,858.7,619.67
2018,8,19,14,45,892.0,105.5,3.7,34.95,764.0,810.08,589.42
2018,8,19,15,0,876.0,105.0,3.7,34.7,723.0,759.72,557.6
2018,8,19,15,15,804.5,119.0,3.7,34.7,659.5,688.21,508.58
2018,8,19,15,30,733.0,133.0,3.7,34.7,596.0,616.99,457.79
2018,8,19,15,45,733.0,121.0,3.6,33.9,553.5,565.49,421.89
2018,8,19,16,0,733.0,109.0,3.5,33.1,511.0,512.19,383.2
2018,8,19,16,15,699.5,105.5,3.45,32.5,459.0,449.63,335.95
2018,8,19,16,30,666.0,102.0,3.4,31.9,407.0,389.35,288.92
2018,8,19,16,45,634.5,93.5,3.35,31.3,355.5,327.62,239.42
2018,8,19,17,0,603.0,85.0,3.3,30.7,304.0,268.74,190.89
2018,8,19,17,15,554.0,76.5,3.1,29.65,252.5,208.79,141.74
2018,8,19,17,30,505.0,68.0,2.9,28.6,201.0,154.48,97.72
2018,8,19,17,45,472.0,56.5,2.7,27.55,158.5,105.14,59.57
2018,8,19,18,0,439.0,45.0,2.5,26.5,116.0,59.92,30.47
2018,8,19,18,15,336.5,34.5,2.4,25.55,77.0,28.08,17.17
2018,8,19,18,30,234.0,24.0,2.3,24.6,38.0,20.24,2.1
2018,8,19,18,45,117.0,12.0,2.25,23.7,19.0,10.91,0.0
2018,8,19,19,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.15,22.35,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.05,21.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,1.85,20.1,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,20,5,15,29.5,3.5,1.35,15.55,3.5,0.0,0.0
2018,8,20,5,30,59.0,7.0,1.5,16.0,7.0,6.37,0.0
2018,8,20,5,45,72.5,13.5,1.65,16.45,17.5,10.58,0.0
2018,8,20,6,0,86.0,20.0,1.8,16.9,28.0,15.36,6.93
2018,8,20,6,15,164.0,36.0,1.8,17.55,64.0,34.99,19.76
2018,8,20,6,30,242.0,52.0,1.8,18.2,100.0,69.78,42.74
2018,8,20,6,45,121.0,65.0,1.8,18.85,89.0,78.61,55.1
2018,8,20,7,0,0.0,78.0,1.8,19.5,78.0,68.74,52.08
2018,8,20,7,15,0.0,86.5,1.85,20.45,86.5,76.41,58.18
2018,8,20,7,30,0.0,95.0,1.9,21.4,95.0,84.07,64.08
2018,8,20,7,45,0.0,108.0,1.9,22.4,108.0,95.75,73.1
2018,8,20,8,0,0.0,121.0,1.9,23.4,121.0,107.49,81.97
2018,8,20,8,15,10.0,148.0,1.95,24.25,154.0,137.21,105.13
2018,8,20,8,30,20.0,175.0,2.0,25.1,187.0,168.24,128.93
2018,8,20,8,45,111.5,203.0,2.05,25.95,276.0,265.21,204.44
2018,8,20,9,0,203.0,231.0,2.1,26.8,365.0,369.01,282.71
2018,8,20,9,15,328.0,238.5,2.2,27.5,471.0,478.38,363.72
2018,8,20,9,30,453.0,246.0,2.3,28.2,577.0,608.69,456.66
2018,8,20,9,45,660.0,185.5,2.4,28.9,693.5,741.45,550.45
2018,8,20,10,0,867.0,125.0,2.5,29.6,810.0,869.74,634.42
2018,8,20,10,15,874.5,126.5,2.65,30.1,839.0,906.42,656.22
2018,8,20,10,30,882.0,128.0,2.8,30.6,868.0,940.24,676.8
2018,8,20,10,45,881.5,132.0,2.9,31.1,888.0,966.03,691.76
2018,8,20,11,0,881.0,136.0,3.0,31.6,908.0,988.26,704.48
2018,8,20,11,15,891.0,133.0,3.1,31.95,924.5,1010.14,717.46
2018,8,20,11,30,901.0,130.0,3.2,32.3,941.0,1028.61,728.32
2018,8,20,11,45,882.0,142.5,3.3,32.65,941.0,1030.08,728.57
2018,8,20,12,0,863.0,155.0,3.4,33.0,941.0,1039.86,734.31
2018,8,20,12,15,837.5,164.5,3.45,33.05,926.0,1024.56,724.8
2018,8,20,12,30,812.0,174.0,3.5,33.1,911.0,1005.53,713.19
2018,8,20,12,45,765.5,195.5,3.6,33.15,884.5,974.13,694.06
2018,8,20,13,0,719.0,217.0,3.7,33.2,858.0,948.78,678.81
2018,8,20,13,15,750.0,198.5,3.75,33.05,856.0,946.74,678.85
2018,8,20,13,30,781.0,180.0,3.8,32.9,854.0,934.17,671.98
2018,8,20,13,45,800.5,166.5,3.85,32.75,840.0,918.72,663.36
2018,8,20,14,0,820.0,153.0,3.9,32.6,826.0,898.89,651.92
2018,8,20,14,15,797.5,155.0,3.9,32.3,789.0,854.43,624.22
2018,8,20,14,30,775.0,157.0,3.9,32.0,752.0,808.39,595.28
2018,8,20,14,45,763.0,151.0,3.9,31.65,712.5,761.49,565.47
2018,8,20,15,0,751.0,145.0,3.9,31.3,673.0,715.26,534.65
2018,8,20,15,15,699.0,150.0,3.9,31.3,617.0,648.35,487.08
2018,8,20,15,30,647.0,155.0,3.9,31.3,561.0,583.87,440.35
2018,8,20,15,45,619.5,147.0,3.9,30.35,511.5,524.3,398.07
2018,8,20,16,0,592.0,139.0,3.9,29.4,462.0,466.02,355.3
2018,8,20,16,15,484.0,139.5,3.9,28.7,386.5,374.86,286.17
2018,8,20,16,30,376.0,140.0,3.9,28.0,311.0,299.06,227.6
2018,8,20,16,45,348.0,123.0,3.85,27.3,266.0,247.83,186.6
2018,8,20,17,0,320.0,106.0,3.8,26.6,221.0,199.64,147.17
2018,8,20,17,15,199.0,96.0,3.7,25.65,163.5,136.42,98.61
2018,8,20,17,30,78.0,86.0,3.6,24.7,106.0,90.5,65.36
2018,8,20,17,45,40.0,68.0,3.5,23.75,78.0,63.71,44.98
2018,8,20,18,0,2.0,50.0,3.4,22.8,50.0,43.24,29.5
2018,8,20,18,15,8.0,32.5,3.3,22.05,33.0,28.08,17.31
2018,8,20,18,30,14.0,15.0,3.2,21.3,16.0,13.37,0.0
2018,8,20,18,45,7.0,7.5,3.1,20.55,8.0,6.82,0.0
2018,8,20,19,0,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.8,18.85,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.7,18.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,5,15,22.0,2.5,1.55,15.1,2.5,0.0,0.0
2018,8,21,5,30,44.0,5.0,1.7,15.4,5.0,4.55,0.0
2018,8,21,5,45,92.5,9.0,1.85,15.75,16.0,6.85,0.0
2018,8,21,6,0,141.0,13.0,2.0,16.1,27.0,9.62,2.18
2018,8,21,6,15,92.0,19.0,1.95,16.55,30.0,18.81,7.93
2018,8,21,6,30,43.0,25.0,1.9,17.0,33.0,26.98,15.35
2018,8,21,6,45,22.5,36.5,1.85,17.45,41.0,36.5,24.34
2018,8,21,7,0,2.0,48.0,1.8,17.9,49.0,42.81,30.59
2018,8,21,7,15,1.5,67.0,1.7,18.55,67.5,59.66,44.64
2018,8,21,7,30,1.0,86.0,1.6,19.2,86.0,76.45,58.35
2018,8,21,7,45,1.0,91.5,1.55,19.85,91.5,81.45,62.11
2018,8,21,8,0,1.0,97.0,1.5,20.5,97.0,86.45,65.81
2018,8,21,8,15,2.0,122.0,1.45,21.3,123.0,109.54,84.04
2018,8,21,8,30,3.0,147.0,1.4,22.1,149.0,132.92,102.13
2018,8,21,8,45,3.0,158.0,1.4,22.85,160.0,143.17,109.55
2018,8,21,9,0,3.0,169.0,1.4,23.6,171.0,153.44,116.95
2018,8,21,9,15,13.5,207.5,1.5,24.3,217.0,196.77,150.16
2018,8,21,9,30,24.0,246.0,1.6,25.0,263.0,249.23,189.58
2018,8,21,9,45,62.5,301.5,1.65,25.65,350.0,336.22,254.52
2018,8,21,10,0,101.0,357.0,1.7,26.3,437.0,426.9,320.0
2018,8,21,10,15,347.5,306.5,1.85,26.8,595.0,621.09,462.77
2018,8,21,10,30,594.0,256.0,2.0,27.3,753.0,822.75,602.44
2018,8,21,10,45,750.5,188.0,2.1,27.85,833.0,917.64,663.63
2018,8,21,11,0,907.0,120.0,2.2,28.4,913.0,998.55,713.29
2018,8,21,11,15,910.0,121.0,2.35,28.7,927.5,1018.0,724.97
2018,8,21,11,30,913.0,122.0,2.5,29.0,942.0,1033.78,735.0
2018,8,21,11,45,886.0,137.0,2.6,29.35,937.0,1029.97,732.17
2018,8,21,12,0,859.0,152.0,2.7,29.7,932.0,1021.76,726.84
2018,8,21,12,15,884.5,139.0,2.8,29.9,941.0,1034.84,735.49
2018,8,21,12,30,910.0,126.0,2.9,30.1,950.0,1043.85,741.49
2018,8,21,12,45,892.5,134.0,3.0,30.3,935.0,1027.22,731.44
2018,8,21,13,0,875.0,142.0,3.1,30.5,920.0,1007.1,719.43
2018,8,21,13,15,840.5,157.5,3.2,30.5,893.0,986.19,707.49
2018,8,21,13,30,806.0,173.0,3.3,30.5,866.0,951.56,686.61
2018,8,21,13,45,817.0,161.0,3.35,30.55,846.0,929.05,673.12
2018,8,21,14,0,828.0,149.0,3.4,30.6,826.0,902.59,656.93
2018,8,21,14,15,846.5,134.0,3.45,30.4,803.0,875.48,640.92
2018,8,21,14,30,865.0,119.0,3.5,30.2,780.0,837.5,617.49
2018,8,21,14,45,850.5,117.0,3.5,30.0,740.0,795.57,590.93
2018,8,21,15,0,836.0,115.0,3.5,29.8,700.0,745.6,558.5
2018,8,21,15,15,824.0,111.0,3.5,29.8,657.0,693.87,522.7
2018,8,21,15,30,812.0,107.0,3.5,29.8,614.0,640.79,484.57
2018,8,21,15,45,786.5,103.0,3.5,29.1,562.5,578.66,440.04
2018,8,21,16,0,761.0,99.0,3.5,28.4,511.0,517.16,394.43
2018,8,21,16,15,725.0,92.5,3.5,27.8,454.0,449.13,342.22
2018,8,21,16,30,689.0,86.0,3.5,27.2,397.0,382.9,289.65
2018,8,21,16,45,654.0,82.5,3.5,26.6,348.0,323.5,240.68
2018,8,21,17,0,619.0,79.0,3.5,26.0,299.0,267.22,192.99
2018,8,21,17,15,563.0,72.5,3.45,25.05,247.5,206.51,142.26
2018,8,21,17,30,507.0,66.0,3.4,24.1,196.0,152.27,97.62
2018,8,21,17,45,425.5,56.0,3.3,23.15,147.5,98.74,57.45
2018,8,21,18,0,344.0,46.0,3.2,22.2,99.0,55.6,30.39
2018,8,21,18,15,242.5,33.0,3.15,21.4,63.5,25.75,15.26
2018,8,21,18,30,141.0,20.0,3.1,20.6,28.0,15.8,0.0
2018,8,21,18,45,70.5,10.0,3.05,19.8,14.0,9.1,0.0
2018,8,21,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,18.55,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,0.8,15.0,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,0.8,15.4,1.0,0.91,0.0
2018,8,22,5,45,0.0,6.0,0.8,15.85,6.0,5.26,0.0
2018,8,22,6,0,0.0,11.0,0.8,16.3,11.0,9.66,2.15
2018,8,22,6,15,0.0,19.0,0.65,16.95,19.0,16.71,8.25
2018,8,22,6,30,0.0,27.0,0.5,17.6,27.0,23.77,14.43
2018,8,22,6,45,0.0,36.5,0.4,18.25,36.5,32.16,21.64
2018,8,22,7,0,0.0,46.0,0.3,18.9,46.0,40.58,28.72
2018,8,22,7,15,0.0,60.0,0.45,19.85,60.0,53.0,38.92
2018,8,22,7,30,0.0,74.0,0.6,20.8,74.0,65.45,48.92
2018,8,22,7,45,0.0,99.0,0.8,21.7,99.0,87.75,66.76
2018,8,22,8,0,0.0,124.0,1.0,22.6,124.0,110.25,84.39
2018,8,22,8,15,4.5,153.5,1.15,23.5,156.0,139.43,106.99
2018,8,22,8,30,9.0,183.0,1.3,24.4,188.0,169.36,129.76
2018,8,22,8,45,17.5,210.5,1.45,25.25,221.5,200.69,153.32
2018,8,22,9,0,26.0,238.0,1.6,26.1,255.0,239.96,182.55
2018,8,22,9,15,46.5,276.0,1.75,26.9,309.0,293.57,222.27
2018,8,22,9,30,67.0,314.0,1.9,27.7,363.0,349.38,262.76
2018,8,22,9,45,204.0,320.0,2.05,28.45,478.5,480.77,360.02
2018,8,22,10,0,341.0,326.0,2.2,29.2,594.0,623.19,460.88
2018,8,22,10,15,612.5,226.0,2.3,29.75,729.0,792.16,579.98
2018,8,22,10,30,884.0,126.0,2.4,30.3,864.0,943.05,677.31
2018,8,22,10,45,898.0,122.5,2.5,30.85,889.0,974.9,694.85
2018,8,22,11,0,912.0,119.0,2.6,31.4,914.0,1003.76,711.52
2018,8,22,11,15,916.0,119.0,2.65,31.75,928.5,1023.23,722.4
2018,8,22,11,30,920.0,119.0,2.7,32.1,943.0,1039.01,731.13
2018,8,22,11,45,922.5,118.5,2.75,32.4,949.5,1049.03,736.53
2018,8,22,12,0,925.0,118.0,2.8,32.7,956.0,1055.2,739.69
2018,8,22,12,15,922.5,119.0,2.8,32.8,953.5,1053.98,738.57
2018,8,22,12,30,920.0,120.0,2.8,32.9,951.0,1048.87,735.24
2018,8,22,12,45,915.5,121.0,2.85,32.95,940.5,1037.93,729.05
2018,8,22,13,0,911.0,122.0,2.9,33.0,930.0,1023.24,720.65
2018,8,22,13,15,907.5,121.0,2.95,32.9,912.5,1003.83,709.81
2018,8,22,13,30,904.0,120.0,3.0,32.8,895.0,980.83,696.73
2018,8,22,13,45,898.0,118.5,3.1,32.7,869.5,951.55,680.0
2018,8,22,14,0,892.0,117.0,3.2,32.6,844.0,919.06,661.06
2018,8,22,14,15,883.0,116.0,3.25,32.3,812.0,881.47,638.81
2018,8,22,14,30,874.0,115.0,3.3,32.0,780.0,841.22,614.54
2018,8,22,14,45,862.5,112.5,3.35,31.7,741.0,795.08,585.95
2018,8,22,15,0,851.0,110.0,3.4,31.4,702.0,751.66,558.8
2018,8,22,15,15,836.0,107.0,3.4,31.4,658.0,698.14,522.22
2018,8,22,15,30,821.0,104.0,3.4,31.4,614.0,643.51,483.27
2018,8,22,15,45,795.5,101.0,3.45,30.45,563.0,581.87,439.99
2018,8,22,16,0,770.0,98.0,3.5,29.5,512.0,520.82,395.46
2018,8,22,16,15,702.0,98.5,3.5,28.75,447.5,443.44,336.74
2018,8,22,16,30,634.0,99.0,3.5,28.0,383.0,372.32,281.14
2018,8,22,16,45,590.0,93.0,3.5,27.3,331.0,310.24,230.83
2018,8,22,17,0,546.0,87.0,3.5,26.6,279.0,252.56,182.88
2018,8,22,17,15,490.0,78.0,3.4,25.55,228.5,193.93,134.44
2018,8,22,17,30,434.0,69.0,3.3,24.5,178.0,141.93,92.11
2018,8,22,17,45,366.5,57.5,3.2,23.45,134.5,91.58,54.01
2018,8,22,18,0,299.0,46.0,3.1,22.4,91.0,51.79,28.56
2018,8,22,18,15,198.5,32.0,3.05,21.6,57.0,24.93,14.35
2018,8,22,18,30,98.0,18.0,3.0,20.8,23.0,14.2,0.0
2018,8,22,18,45,49.0,9.0,2.9,20.05,11.5,8.19,0.0
2018,8,22,19,0,0.0,0.0,2.8,19.3,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,17.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.7,16.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,23,5,15,14.0,2.0,1.3,14.75,2.0,0.0,0.0
2018,8,23,5,30,28.0,4.0,1.5,15.3,4.0,3.64,0.0
2018,8,23,5,45,32.0,15.0,1.65,15.8,16.5,13.64,0.0
2018,8,23,6,0,36.0,26.0,1.8,16.3,29.0,22.01,11.87
2018,8,23,6,15,26.0,46.5,1.8,16.9,49.5,40.78,27.48
2018,8,23,6,30,16.0,67.0,1.8,17.5,70.0,59.66,43.72
2018,8,23,6,45,19.0,85.5,1.8,18.15,90.0,77.83,59.0
2018,8,23,7,0,22.0,104.0,1.8,18.8,110.0,97.57,75.4
2018,8,23,7,15,14.0,116.0,1.75,19.5,120.0,106.63,82.99
2018,8,23,7,30,6.0,128.0,1.7,20.2,130.0,115.69,90.22
2018,8,23,7,45,5.0,141.0,1.6,20.95,143.0,127.57,99.32
2018,8,23,8,0,4.0,154.0,1.5,21.7,156.0,139.33,108.11
2018,8,23,8,15,12.5,179.5,1.5,22.5,186.5,167.49,129.8
2018,8,23,8,30,21.0,205.0,1.5,23.3,217.0,196.75,151.96
2018,8,23,8,45,27.0,229.0,1.45,24.1,246.0,230.4,177.02
2018,8,23,9,0,33.0,253.0,1.4,24.9,275.0,259.57,198.16
2018,8,23,9,15,87.5,289.5,1.5,25.5,352.0,337.17,256.59
2018,8,23,9,30,142.0,326.0,1.6,26.1,429.0,429.96,324.3
2018,8,23,9,45,402.0,270.0,1.7,26.75,581.0,614.86,459.97
2018,8,23,10,0,662.0,214.0,1.8,27.4,733.0,801.75,589.52
2018,8,23,10,15,735.5,190.0,1.9,27.9,786.5,866.07,629.98
2018,8,23,10,30,809.0,166.0,2.0,28.4,840.0,925.86,666.94
2018,8,23,10,45,813.5,168.5,2.1,28.9,861.0,953.74,683.12
2018,8,23,11,0,818.0,171.0,2.2,29.4,882.0,978.45,697.57
2018,8,23,11,15,821.0,172.5,2.35,29.8,896.0,997.41,709.21
2018,8,23,11,30,824.0,174.0,2.5,30.2,910.0,1012.91,718.76
2018,8,23,11,45,824.5,175.5,2.6,30.6,916.0,1022.39,724.13
2018,8,23,12,0,825.0,177.0,2.7,31.0,922.0,1028.24,727.36
2018,8,23,12,15,817.5,181.0,2.8,31.1,918.0,1024.94,725.86
2018,8,23,12,30,810.0,185.0,2.9,31.2,914.0,1018.0,722.24
2018,8,23,12,45,798.0,189.5,3.05,31.25,901.5,1003.57,714.52
2018,8,23,13,0,786.0,194.0,3.2,31.3,889.0,985.82,704.71
2018,8,23,13,15,779.5,193.5,3.3,31.2,871.0,965.36,693.2
2018,8,23,13,30,773.0,193.0,3.4,31.1,853.0,948.84,684.23
2018,8,23,13,45,763.5,191.5,3.5,31.0,827.5,918.22,665.98
2018,8,23,14,0,754.0,190.0,3.6,30.9,802.0,884.95,645.91
2018,8,23,14,15,742.5,187.0,3.65,30.65,770.0,846.01,621.96
2018,8,23,14,30,731.0,184.0,3.7,30.4,738.0,805.02,596.19
2018,8,23,14,45,715.5,180.0,3.75,30.1,699.5,758.08,565.3
2018,8,23,15,0,700.0,176.0,3.8,29.8,661.0,709.93,532.89
2018,8,23,15,15,681.5,170.5,3.8,29.8,618.0,657.3,495.76
2018,8,23,15,30,663.0,165.0,3.8,29.8,575.0,604.32,457.57
2018,8,23,15,45,636.5,158.5,3.85,28.85,526.5,545.62,415.95
2018,8,23,16,0,610.0,152.0,3.9,27.9,478.0,488.05,373.71
2018,8,23,16,15,550.0,144.0,3.9,27.2,415.5,410.76,314.89
2018,8,23,16,30,490.0,136.0,3.9,26.5,353.0,343.28,262.07
2018,8,23,16,45,455.0,122.0,3.9,25.8,303.5,285.4,215.28
2018,8,23,17,0,420.0,108.0,3.9,25.1,254.0,231.19,170.43
2018,8,23,17,15,381.0,92.5,3.8,24.15,208.0,178.6,126.74
2018,8,23,17,30,342.0,77.0,3.7,23.2,162.0,130.74,87.36
2018,8,23,17,45,283.5,62.5,3.6,22.3,121.5,86.53,53.62
2018,8,23,18,0,225.0,48.0,3.5,21.4,81.0,49.82,29.08
2018,8,23,18,15,148.0,32.0,3.45,20.65,50.0,24.9,14.09
2018,8,23,18,30,71.0,16.0,3.4,19.9,19.0,13.17,0.0
2018,8,23,18,45,35.5,8.0,3.3,19.2,9.5,7.28,0.0
2018,8,23,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.15,18.15,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.9,16.85,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,24,5,15,4.0,1.0,1.65,14.35,1.0,0.0,0.0
2018,8,24,5,30,8.0,2.0,1.9,14.7,2.0,0.0,0.0
2018,8,24,5,45,4.0,10.0,2.1,15.0,10.0,9.1,0.0
2018,8,24,6,0,0.0,18.0,2.3,15.3,18.0,15.85,6.83
2018,8,24,6,15,0.0,34.0,2.3,15.8,34.0,29.94,19.2
2018,8,24,6,30,0.0,50.0,2.3,16.3,50.0,43.88,31.37
2018,8,24,6,45,3.0,71.5,2.25,16.85,72.5,63.25,47.79
2018,8,24,7,0,6.0,93.0,2.2,17.4,95.0,83.28,64.51
2018,8,24,7,15,7.0,111.0,2.15,18.05,113.5,100.22,78.41
2018,8,24,7,30,8.0,129.0,2.1,18.7,132.0,117.38,92.19
2018,8,24,7,45,10.5,148.0,2.05,19.4,152.5,136.27,107.07
2018,8,24,8,0,13.0,167.0,2.0,20.1,173.0,155.54,122.0
2018,8,24,8,15,61.5,204.5,1.95,20.85,239.0,221.61,174.12
2018,8,24,8,30,110.0,242.0,1.9,21.6,305.0,296.68,231.98
2018,8,24,8,45,335.5,221.0,1.85,22.35,435.0,434.72,338.56
2018,8,24,9,0,561.0,200.0,1.8,23.1,565.0,596.77,457.89
2018,8,24,9,15,666.5,179.0,1.85,23.85,640.0,686.4,520.53
2018,8,24,9,30,772.0,158.0,1.9,24.6,715.0,777.86,583.2
2018,8,24,9,45,770.5,168.5,1.9,25.4,747.5,819.91,607.85
2018,8,24,10,0,769.0,179.0,1.9,26.2,780.0,859.13,630.51
2018,8,24,10,15,779.0,181.0,2.05,26.75,809.0,896.77,653.92
2018,8,24,10,30,789.0,183.0,2.2,27.3,838.0,925.85,671.62
2018,8,24,10,45,796.5,184.0,2.3,27.9,860.0,954.61,688.51
2018,8,24,11,0,804.0,185.0,2.4,28.5,882.0,980.38,703.41
2018,8,24,11,15,809.0,185.5,2.55,28.9,896.5,1000.07,715.5
2018,8,24,11,30,814.0,186.0,2.7,29.3,911.0,1016.38,725.55
2018,8,24,11,45,817.5,185.0,2.8,29.7,917.5,1026.24,731.13
2018,8,24,12,0,821.0,184.0,2.9,30.1,924.0,1032.51,734.59
2018,8,24,12,15,819.0,184.5,3.0,30.3,921.5,1031.12,733.94
2018,8,24,12,30,817.0,185.0,3.1,30.5,919.0,1026.1,731.15
2018,8,24,12,45,812.5,185.0,3.25,30.75,908.0,1014.51,724.54
2018,8,24,13,0,808.0,185.0,3.4,31.0,897.0,999.43,715.77
2018,8,24,13,15,804.0,183.0,3.45,30.9,879.5,979.47,704.19
2018,8,24,13,30,800.0,181.0,3.5,30.8,862.0,956.23,690.52
2018,8,24,13,45,794.5,177.5,3.6,30.65,837.0,926.99,673.34
2018,8,24,14,0,789.0,174.0,3.7,30.5,812.0,894.81,654.11
2018,8,24,14,15,779.0,171.0,3.75,30.25,780.0,861.27,633.78
2018,8,24,14,30,769.0,168.0,3.8,30.0,748.0,820.23,608.16
2018,8,24,14,45,756.5,163.0,3.85,29.7,709.5,773.15,577.89
2018,8,24,15,0,744.0,158.0,3.9,29.4,671.0,724.52,545.18
2018,8,24,15,15,726.0,153.5,3.9,29.4,627.5,671.29,507.56
2018,8,24,15,30,708.0,149.0,3.9,29.4,584.0,617.55,468.71
2018,8,24,15,45,672.5,143.0,3.85,28.5,529.5,551.81,421.53
2018,8,24,16,0,637.0,137.0,3.8,27.6,475.0,488.08,374.34
2018,8,24,16,15,575.0,132.0,3.75,26.95,413.5,415.01,318.32
2018,8,24,16,30,513.0,127.0,3.7,26.3,352.0,344.26,262.76
2018,8,24,16,45,480.0,114.0,3.65,25.65,303.0,286.71,215.93
2018,8,24,17,0,447.0,101.0,3.6,25.0,254.0,232.56,170.77
2018,8,24,17,15,421.5,88.5,3.5,24.1,213.0,184.28,129.79
2018,8,24,17,30,396.0,76.0,3.4,23.2,172.0,138.88,91.6
2018,8,24,17,45,329.5,62.5,3.25,22.3,129.0,91.23,55.49
2018,8,24,18,0,263.0,49.0,3.1,21.4,86.0,52.03,29.95
2018,8,24,18,15,167.5,32.5,3.05,20.7,52.5,25.39,14.06
2018,8,24,18,30,72.0,16.0,3.0,20.0,19.0,14.55,0.0
2018,8,24,18,45,36.0,8.0,2.9,19.3,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.7,18.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,25,5,15,9.5,1.5,1.05,13.9,1.5,0.0,0.0
2018,8,25,5,30,19.0,3.0,1.2,14.4,3.0,0.0,0.0
2018,8,25,5,45,42.0,14.0,1.3,14.9,17.0,12.73,0.0
2018,8,25,6,0,65.0,25.0,1.4,15.4,31.0,20.37,10.14
2018,8,25,6,15,55.0,21.0,1.4,16.0,28.0,20.37,9.91
2018,8,25,6,30,45.0,17.0,1.4,16.6,25.0,20.18,9.5
2018,8,25,6,45,38.0,36.5,1.4,17.2,45.0,39.87,26.54
2018,8,25,7,0,31.0,56.0,1.4,17.8,65.0,57.46,41.89
2018,8,25,7,15,71.0,102.0,1.35,18.7,128.0,115.28,88.97
2018,8,25,7,30,111.0,148.0,1.3,19.6,191.0,177.45,138.83
2018,8,25,7,45,63.0,155.5,1.25,20.45,180.5,168.23,131.69
2018,8,25,8,0,15.0,163.0,1.2,21.3,170.0,152.95,119.04
2018,8,25,8,15,20.5,186.0,1.15,22.25,197.0,177.97,138.1
2018,8,25,8,30,26.0,209.0,1.1,23.2,224.0,203.7,157.23
2018,8,25,8,45,44.5,240.0,1.1,24.15,268.0,252.81,194.09
2018,8,25,9,0,63.0,271.0,1.1,25.1,312.0,298.47,227.39
2018,8,25,9,15,111.5,303.0,1.15,25.85,381.0,378.59,286.14
2018,8,25,9,30,160.0,335.0,1.2,26.6,450.0,454.35,339.95
2018,8,25,9,45,251.5,336.5,1.25,27.35,527.5,549.52,407.04
2018,8,25,10,0,343.0,338.0,1.3,28.1,605.0,640.23,468.97
2018,8,25,10,15,399.5,331.5,1.45,28.8,654.0,708.02,514.09
2018,8,25,10,30,456.0,325.0,1.6,29.5,703.0,767.42,553.26
2018,8,25,10,45,473.5,329.5,1.7,30.15,731.0,801.88,574.45
2018,8,25,11,0,491.0,334.0,1.8,30.8,759.0,834.98,594.77
2018,8,25,11,15,514.5,332.5,1.95,31.15,784.0,866.31,615.23
2018,8,25,11,30,538.0,331.0,2.1,31.5,809.0,895.83,634.46
2018,8,25,11,45,549.0,329.0,2.25,31.85,819.5,910.21,643.84
2018,8,25,12,0,560.0,327.0,2.4,32.2,830.0,922.01,651.73
2018,8,25,12,15,631.5,287.5,2.55,32.3,853.5,955.99,676.26
2018,8,25,12,30,703.0,248.0,2.7,32.4,877.0,985.82,697.57
2018,8,25,12,45,692.5,248.5,2.85,32.45,862.5,969.36,688.24
2018,8,25,13,0,682.0,249.0,3.0,32.5,848.0,949.88,677.21
2018,8,25,13,15,734.0,216.5,3.1,32.25,849.5,954.57,682.42
2018,8,25,13,30,786.0,184.0,3.2,32.0,851.0,946.76,679.36
2018,8,25,13,45,788.0,177.0,3.35,31.8,829.0,921.19,665.09
2018,8,25,14,0,790.0,170.0,3.5,31.6,807.0,892.31,648.61
2018,8,25,14,15,777.5,167.5,3.55,31.05,773.5,852.24,624.83
2018,8,25,14,30,765.0,165.0,3.6,30.5,740.0,814.26,602.15
2018,8,25,14,45,683.0,182.5,3.65,30.0,676.0,735.96,549.65
2018,8,25,15,0,601.0,200.0,3.7,29.5,612.0,660.99,497.62
2018,8,25,15,15,576.0,192.0,3.7,29.5,566.0,601.3,455.39
2018,8,25,15,30,551.0,184.0,3.7,29.5,520.0,546.81,415.81
2018,8,25,15,45,609.0,156.0,3.75,28.25,499.5,527.01,403.5
2018,8,25,16,0,667.0,128.0,3.8,27.0,479.0,495.21,380.89
2018,8,25,16,15,614.5,121.5,3.75,26.25,419.5,423.65,325.75
2018,8,25,16,30,562.0,115.0,3.7,25.5,360.0,356.82,272.87
2018,8,25,16,45,534.5,104.0,3.65,24.8,312.5,299.91,226.03
2018,8,25,17,0,507.0,93.0,3.6,24.1,265.0,245.59,180.1
2018,8,25,17,15,439.0,82.5,3.5,23.2,212.5,182.59,128.2
2018,8,25,17,30,371.0,72.0,3.4,22.3,160.0,130.7,86.28
2018,8,25,17,45,309.5,58.0,3.25,21.45,119.0,84.88,51.33
2018,8,25,18,0,248.0,44.0,3.1,20.6,78.0,46.95,26.38
2018,8,25,18,15,165.0,29.5,2.95,19.95,48.0,23.07,11.81
2018,8,25,18,30,82.0,15.0,2.8,19.3,18.0,13.64,0.0
2018,8,25,18,45,41.0,7.5,2.7,18.65,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.2,16.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,26,5,15,15.5,2.5,1.05,13.55,2.0,0.0,0.0
2018,8,26,5,30,31.0,5.0,1.2,14.0,4.0,0.0,0.0
2018,8,26,5,45,34.5,7.0,1.4,14.45,8.0,6.37,0.0
2018,8,26,6,0,38.0,9.0,1.6,14.9,12.0,6.89,0.0
2018,8,26,6,15,19.0,14.5,1.6,15.55,16.0,13.91,5.42
2018,8,26,6,30,0.0,20.0,1.6,16.2,20.0,17.58,9.22
2018,8,26,6,45,0.0,26.5,1.65,16.8,26.5,23.32,14.2
2018,8,26,7,0,0.0,33.0,1.7,17.4,33.0,29.06,19.09
2018,8,26,7,15,0.0,39.5,1.7,18.35,39.5,34.82,23.86
2018,8,26,7,30,0.0,46.0,1.7,19.3,46.0,40.58,28.52
2018,8,26,7,45,0.0,65.0,1.7,20.25,65.0,57.45,42.3
2018,8,26,8,0,0.0,84.0,1.7,21.2,84.0,74.36,55.83
2018,8,26,8,15,21.5,133.0,1.75,22.15,145.0,133.35,103.23
2018,8,26,8,30,43.0,182.0,1.8,23.1,206.0,193.74,150.47
2018,8,26,8,45,181.0,213.5,1.8,24.0,328.5,322.55,250.88
2018,8,26,9,0,319.0,245.0,1.8,24.9,451.0,467.21,358.62
2018,8,26,9,15,616.5,169.0,1.9,25.6,599.5,642.53,487.76
2018,8,26,9,30,914.0,93.0,2.0,26.3,748.0,816.2,606.74
2018,8,26,9,45,924.5,93.5,2.05,27.05,784.5,861.82,632.88
2018,8,26,10,0,935.0,94.0,2.1,27.8,821.0,904.96,658.17
2018,8,26,10,15,942.5,94.5,2.2,28.4,850.5,942.72,680.55
2018,8,26,10,30,950.0,95.0,2.3,29.0,880.0,977.35,700.8
2018,8,26,10,45,956.0,95.0,2.4,29.6,902.5,1006.72,717.61
2018,8,26,11,0,962.0,95.0,2.5,30.2,925.0,1032.51,732.16
2018,8,26,11,15,965.5,95.5,2.55,30.65,939.5,1052.67,743.14
2018,8,26,11,30,969.0,96.0,2.6,31.1,954.0,1068.92,751.79
2018,8,26,11,45,971.5,95.5,2.7,31.55,960.5,1079.1,757.32
2018,8,26,12,0,974.0,95.0,2.8,32.0,967.0,1085.2,760.48
2018,8,26,12,15,971.5,96.0,2.9,32.15,964.5,1083.72,760.04
2018,8,26,12,30,969.0,97.0,3.0,32.3,962.0,1078.13,757.21
2018,8,26,12,45,964.5,98.0,3.05,32.45,950.5,1066.48,750.28
2018,8,26,13,0,960.0,99.0,3.1,32.6,939.0,1050.86,741.02
2018,8,26,13,15,956.0,98.0,3.2,32.5,920.5,1029.74,729.56
2018,8,26,13,30,952.0,97.0,3.3,32.4,902.0,1004.86,715.7
2018,8,26,13,45,946.5,96.0,3.4,32.3,876.0,974.96,698.56
2018,8,26,14,0,941.0,95.0,3.5,32.2,850.0,941.64,679.07
2018,8,26,14,15,933.0,93.5,3.6,31.9,817.0,902.41,656.03
2018,8,26,14,30,925.0,92.0,3.7,31.6,784.0,860.3,630.75
2018,8,26,14,45,914.0,90.5,3.8,31.3,744.5,813.19,601.68
2018,8,26,15,0,903.0,89.0,3.9,31.0,705.0,763.92,570.61
2018,8,26,15,15,889.0,86.5,3.9,31.0,660.0,709.63,534.23
2018,8,26,15,30,875.0,84.0,3.9,31.0,615.0,653.99,494.18
2018,8,26,15,45,852.5,81.5,3.95,29.9,564.0,592.32,450.69
2018,8,26,16,0,830.0,79.0,4.0,28.8,513.0,532.38,406.62
2018,8,26,16,15,763.5,80.5,4.0,28.0,448.0,453.92,346.44
2018,8,26,16,30,697.0,82.0,4.0,27.2,383.0,380.62,288.44
2018,8,26,16,45,652.5,77.0,3.95,26.45,329.0,315.68,235.05
2018,8,26,17,0,608.0,72.0,3.9,25.7,275.0,255.11,183.93
2018,8,26,17,15,551.5,65.5,3.8,24.6,225.0,195.02,133.47
2018,8,26,17,30,495.0,59.0,3.7,23.5,175.0,141.53,89.38
2018,8,26,17,45,413.0,49.5,3.55,22.45,129.5,89.47,50.57
2018,8,26,18,0,331.0,40.0,3.4,21.4,84.0,47.91,25.14
2018,8,26,18,15,206.0,26.5,3.3,20.6,50.0,20.8,9.45
2018,8,26,18,30,81.0,13.0,3.2,19.8,16.0,11.82,0.0
2018,8,26,18,45,40.5,6.5,3.1,19.0,8.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.95,17.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,27,5,45,0.0,3.0,1.95,15.15,3.0,2.73,0.0
2018,8,27,6,0,0.0,6.0,2.0,15.4,6.0,5.26,0.0
2018,8,27,6,15,0.0,11.0,1.95,15.95,11.0,9.65,2.33
2018,8,27,6,30,0.0,16.0,1.9,16.5,16.0,14.06,6.22
2018,8,27,6,45,0.0,20.5,1.85,17.0,20.5,18.02,9.68
2018,8,27,7,0,0.0,25.0,1.8,17.5,25.0,22.0,13.08
2018,8,27,7,15,0.0,28.0,1.75,18.25,28.0,24.65,15.27
2018,8,27,7,30,0.0,31.0,1.7,19.0,31.0,27.31,17.41
2018,8,27,7,45,0.0,40.5,1.65,19.7,40.5,35.72,24.32
2018,8,27,8,0,0.0,50.0,1.6,20.4,50.0,44.15,31.13
2018,8,27,8,15,0.0,71.5,1.6,21.15,71.5,63.26,46.59
2018,8,27,8,30,0.0,93.0,1.6,21.9,93.0,82.44,61.82
2018,8,27,8,45,0.0,111.5,1.6,22.7,111.5,99.15,74.8
2018,8,27,9,0,0.0,130.0,1.6,23.5,130.0,115.97,87.66
2018,8,27,9,15,1.5,148.0,1.75,24.1,149.0,133.55,101.09
2018,8,27,9,30,3.0,166.0,1.9,24.7,168.0,151.37,114.55
2018,8,27,9,45,7.5,196.0,2.05,25.35,201.5,183.0,138.6
2018,8,27,10,0,12.0,226.0,2.2,26.0,235.0,215.21,162.71
2018,8,27,10,15,32.5,280.0,2.35,26.45,306.5,295.85,223.48
2018,8,27,10,30,53.0,334.0,2.5,26.9,378.0,370.22,278.07
2018,8,27,10,45,241.5,324.0,2.65,27.4,531.0,566.8,424.24
2018,8,27,11,0,430.0,314.0,2.8,27.9,684.0,758.7,559.39
2018,8,27,11,15,653.0,224.0,2.95,28.2,796.0,898.65,657.13
2018,8,27,11,30,876.0,134.0,3.1,28.5,908.0,1017.17,733.05
2018,8,27,11,45,896.5,124.5,3.2,28.85,921.0,1035.42,743.22
2018,8,27,12,0,917.0,115.0,3.3,29.2,934.0,1050.0,751.99
2018,8,27,12,15,910.5,118.0,3.45,29.3,929.5,1046.47,750.51
2018,8,27,12,30,904.0,121.0,3.6,29.4,925.0,1039.07,746.77
2018,8,27,12,45,893.5,125.0,3.7,29.5,912.0,1024.96,738.44
2018,8,27,13,0,883.0,129.0,3.8,29.6,899.0,1007.28,727.9
2018,8,27,13,15,877.0,129.0,3.9,29.5,880.5,986.47,715.94
2018,8,27,13,30,871.0,129.0,4.0,29.4,862.0,962.28,701.74
2018,8,27,13,45,862.5,128.0,4.1,29.3,835.5,931.54,683.14
2018,8,27,14,0,854.0,127.0,4.2,29.2,809.0,897.84,662.46
2018,8,27,14,15,843.0,125.5,4.25,28.9,776.0,866.24,643.3
2018,8,27,14,30,832.0,124.0,4.3,28.6,743.0,824.05,616.69
2018,8,27,14,45,818.0,121.0,4.3,28.35,703.5,775.81,585.25
2018,8,27,15,0,804.0,118.0,4.3,28.1,664.0,725.94,552.25
2018,8,27,15,15,787.0,115.0,4.3,28.1,620.0,672.66,514.16
2018,8,27,15,30,770.0,112.0,4.3,28.1,576.0,618.6,474.46
2018,8,27,15,45,747.5,108.0,4.25,27.2,528.0,559.83,431.7
2018,8,27,16,0,725.0,104.0,4.2,26.3,480.0,501.7,387.9
2018,8,27,16,15,684.0,100.5,4.1,25.75,426.0,435.56,335.95
2018,8,27,16,30,643.0,97.0,4.0,25.2,372.0,372.66,285.03
2018,8,27,16,45,601.5,90.0,3.9,24.65,320.0,309.79,232.88
2018,8,27,17,0,560.0,83.0,3.8,24.1,268.0,251.07,183.02
2018,8,27,17,15,461.5,76.5,3.65,23.35,210.5,184.05,128.38
2018,8,27,17,30,363.0,70.0,3.5,22.6,153.0,126.91,83.3
2018,8,27,17,45,319.5,55.0,3.3,21.9,114.0,82.67,48.98
2018,8,27,18,0,276.0,40.0,3.1,21.2,75.0,44.09,23.46
2018,8,27,18,15,183.0,26.5,3.05,20.7,45.0,20.81,8.62
2018,8,27,18,30,90.0,13.0,3.0,20.2,15.0,11.82,0.0
2018,8,27,18,45,45.0,6.5,2.9,19.65,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,28,5,45,0.0,3.0,2.3,15.9,3.0,2.73,0.0
2018,8,28,6,0,0.0,6.0,2.4,16.1,6.0,5.26,0.0
2018,8,28,6,15,0.0,11.0,2.4,16.5,11.0,9.65,2.3
2018,8,28,6,30,0.0,16.0,2.4,16.9,16.0,14.06,6.18
2018,8,28,6,45,0.0,22.0,2.4,17.35,22.0,19.35,10.77
2018,8,28,7,0,0.0,28.0,2.4,17.8,28.0,24.65,15.3
2018,8,28,7,15,0.0,32.5,2.35,18.35,32.5,28.63,18.62
2018,8,28,7,30,0.0,37.0,2.3,18.9,37.0,32.62,21.88
2018,8,28,7,45,0.0,48.5,2.25,19.5,48.5,42.81,30.25
2018,8,28,8,0,0.0,60.0,2.2,20.1,60.0,53.02,38.52
2018,8,28,8,15,0.0,77.5,2.15,20.75,77.5,68.59,51.04
2018,8,28,8,30,0.0,95.0,2.1,21.4,95.0,84.24,63.43
2018,8,28,8,45,0.0,118.0,2.1,22.05,118.0,105.05,79.78
2018,8,28,9,0,0.0,141.0,2.1,22.7,141.0,126.03,96.01
2018,8,28,9,15,3.0,166.5,2.2,23.25,168.5,151.7,115.84
2018,8,28,9,30,6.0,192.0,2.3,23.8,196.0,177.83,135.76
2018,8,28,9,45,40.5,256.0,2.4,24.35,287.0,275.87,211.42
2018,8,28,10,0,75.0,320.0,2.5,24.9,378.0,371.2,282.59
2018,8,28,10,15,283.5,302.5,2.6,25.35,533.5,567.16,429.84
2018,8,28,10,30,492.0,285.0,2.7,25.8,689.0,764.31,569.94
2018,8,28,10,45,708.5,190.5,2.8,26.25,789.0,890.82,657.09
2018,8,28,11,0,925.0,96.0,2.9,26.7,889.0,1000.63,727.05
2018,8,28,11,15,928.0,96.0,2.95,26.95,902.5,1019.05,737.11
2018,8,28,11,30,931.0,96.0,3.0,27.2,916.0,1033.67,745.65
2018,8,28,11,45,933.5,96.0,3.1,27.5,922.5,1043.93,751.8
2018,8,28,12,0,936.0,96.0,3.2,27.8,929.0,1050.25,755.57
2018,8,28,12,15,937.5,95.5,3.3,27.95,928.0,1051.05,756.42
2018,8,28,12,30,939.0,95.0,3.4,28.1,927.0,1047.85,754.86
2018,8,28,12,45,939.5,93.0,3.45,28.2,917.5,1038.05,748.95
2018,8,28,13,0,940.0,91.0,3.5,28.3,908.0,1024.26,740.64
2018,8,28,13,15,937.5,89.5,3.55,28.3,890.0,1004.19,728.64
2018,8,28,13,30,935.0,88.0,3.6,28.3,872.0,980.36,714.26
2018,8,28,13,45,930.5,86.5,3.65,28.3,847.0,951.06,696.28
2018,8,28,14,0,926.0,85.0,3.7,28.3,822.0,918.34,675.98
2018,8,28,14,15,918.5,84.0,3.65,28.1,790.0,880.36,652.0
2018,8,28,14,30,911.0,83.0,3.6,27.9,758.0,839.53,625.94
2018,8,28,14,45,901.5,81.0,3.6,27.7,719.5,793.43,596.26
2018,8,28,15,0,892.0,79.0,3.6,27.5,681.0,745.09,564.63
2018,8,28,15,15,878.0,77.5,3.6,27.5,637.0,692.2,528.88
2018,8,28,15,30,864.0,76.0,3.6,27.5,593.0,638.02,489.25
2018,8,28,15,45,847.0,73.0,3.5,26.9,545.0,579.49,446.08
2018,8,28,16,0,830.0,70.0,3.4,26.3,497.0,520.59,401.13
2018,8,28,16,15,795.0,69.0,3.3,25.85,443.0,456.1,350.13
2018,8,28,16,30,760.0,68.0,3.2,25.4,389.0,392.44,298.16
2018,8,28,16,45,719.0,64.0,3.1,24.9,335.0,326.27,242.88
2018,8,28,17,0,678.0,60.0,3.0,24.4,281.0,263.95,189.43
2018,8,28,17,15,583.0,58.5,2.9,23.7,224.0,194.57,132.04
2018,8,28,17,30,488.0,57.0,2.8,23.0,167.0,137.51,86.34
2018,8,28,17,45,367.5,48.0,2.65,22.3,118.0,82.57,46.82
2018,8,28,18,0,247.0,39.0,2.5,21.6,69.0,41.81,22.31
2018,8,28,18,15,162.5,25.0,2.45,21.05,41.0,19.64,6.7
2018,8,28,18,30,78.0,11.0,2.4,20.5,13.0,10.01,0.0
2018,8,28,18,45,39.0,5.5,2.35,19.95,6.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,19.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.25,19.1,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,29,5,15,10.0,1.5,1.4,15.5,1.0,0.0,0.0
2018,8,29,5,30,20.0,3.0,1.5,15.8,2.0,0.0,0.0
2018,8,29,5,45,124.0,14.5,1.55,16.1,22.5,13.19,0.0
2018,8,29,6,0,228.0,26.0,1.6,16.4,43.0,21.47,9.2
2018,8,29,6,15,305.0,39.0,1.55,16.9,81.5,47.94,25.62
2018,8,29,6,30,382.0,52.0,1.5,17.4,120.0,90.96,53.94
2018,8,29,6,45,472.0,59.5,1.45,17.9,172.0,141.04,91.93
2018,8,29,7,0,562.0,67.0,1.4,18.4,224.0,202.36,142.16
2018,8,29,7,15,648.5,67.0,1.35,19.05,284.5,266.15,195.72
2018,8,29,7,30,735.0,67.0,1.3,19.7,345.0,340.47,257.43
2018,8,29,7,45,753.0,73.5,1.25,20.35,394.5,400.64,307.65
2018,8,29,8,0,771.0,80.0,1.2,21.0,444.0,461.59,356.35
2018,8,29,8,15,807.5,79.5,1.25,21.7,498.0,525.68,405.75
2018,8,29,8,30,844.0,79.0,1.3,22.4,552.0,589.51,453.17
2018,8,29,8,45,861.5,81.5,1.35,23.1,599.0,647.6,494.67
2018,8,29,9,0,879.0,84.0,1.4,23.8,646.0,705.01,534.2
2018,8,29,9,15,889.5,86.5,1.45,24.3,687.0,756.26,566.85
2018,8,29,9,30,900.0,89.0,1.5,24.8,728.0,805.58,597.68
2018,8,29,9,45,907.0,91.5,1.6,25.3,763.0,849.85,625.23
2018,8,29,10,0,914.0,94.0,1.7,25.8,798.0,891.43,650.77
2018,8,29,10,15,921.0,95.0,1.85,26.1,827.0,928.52,674.3
2018,8,29,10,30,928.0,96.0,2.0,26.4,856.0,962.51,695.76
2018,8,29,10,45,933.0,96.5,2.15,26.7,877.5,990.8,713.55
2018,8,29,11,0,938.0,97.0,2.3,27.0,899.0,1015.54,729.14
2018,8,29,11,15,941.5,97.0,2.45,27.1,913.0,1034.61,741.77
2018,8,29,11,30,945.0,97.0,2.6,27.2,927.0,1049.84,752.09
2018,8,29,11,45,946.5,98.0,2.7,27.35,933.5,1060.21,758.81
2018,8,29,12,0,948.0,99.0,2.8,27.5,940.0,1066.56,763.14
2018,8,29,12,15,948.0,98.5,2.85,27.7,938.0,1065.77,762.48
