Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,13,30,936.0,72.0,2.3,29.0,695.0,948.73,689.03
2018,10,8,13,45,927.0,71.0,2.3,29.0,665.5,912.4,666.73
2018,10,8,14,0,918.0,70.0,2.3,29.0,636.0,873.07,642.35
2018,10,8,14,15,906.0,68.5,2.3,28.8,600.0,827.95,614.36
2018,10,8,14,30,894.0,67.0,2.3,28.6,564.0,780.54,584.45
2018,10,8,14,45,876.5,65.5,2.35,28.45,522.0,727.09,550.06
2018,10,8,15,0,859.0,64.0,2.4,28.3,480.0,672.43,514.08
2018,10,8,15,15,836.0,61.5,2.4,28.3,433.5,612.19,470.97
2018,10,8,15,30,813.0,59.0,2.4,28.3,387.0,551.96,425.82
2018,10,8,15,45,778.0,56.0,2.4,27.55,337.0,488.24,377.49
2018,10,8,16,0,743.0,53.0,2.4,26.8,287.0,422.93,325.94
2018,10,8,16,15,689.0,49.0,2.1,25.8,236.0,351.07,267.14
2018,10,8,16,30,635.0,45.0,1.8,24.8,185.0,284.33,210.52
2018,10,8,16,45,531.5,39.5,1.5,23.8,135.5,208.09,146.64
2018,10,8,17,0,428.0,34.0,1.2,22.8,86.0,143.32,92.22
2018,10,8,17,15,272.0,23.0,1.15,22.0,50.5,74.8,29.85
2018,10,8,17,30,116.0,12.0,1.1,21.2,15.0,22.74,0.0
2018,10,8,17,45,58.0,6.0,1.05,20.45,7.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,17.9,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,17.8,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.2,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,16.6,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,15.7,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,6,15,25.0,8.0,1.05,15.5,9.5,9.73,0.0
2018,10,9,6,30,50.0,16.0,1.1,16.2,19.0,25.74,5.98
2018,10,9,6,45,183.0,31.0,1.15,16.9,58.5,81.05,53.24
2018,10,9,7,0,316.0,46.0,1.2,17.6,98.0,148.0,107.65
2018,10,9,7,15,270.0,59.5,1.2,18.4,115.0,167.11,128.02
2018,10,9,7,30,224.0,73.0,1.2,19.2,132.0,172.52,135.54
2018,10,9,7,45,158.5,106.0,1.2,19.95,152.0,184.05,146.32
2018,10,9,8,0,93.0,139.0,1.2,20.7,172.0,194.04,154.16
2018,10,9,8,15,284.0,137.0,1.1,21.65,258.0,316.55,252.1
2018,10,9,8,30,475.0,135.0,1.0,22.6,344.0,462.59,363.02
2018,10,9,8,45,667.0,104.0,0.95,23.6,430.0,591.28,456.35
2018,10,9,9,0,859.0,73.0,0.9,24.6,516.0,720.28,543.48
2018,10,9,9,15,879.0,73.5,0.9,25.1,556.5,773.84,575.64
2018,10,9,9,30,899.0,74.0,0.9,25.6,597.0,826.11,607.07
2018,10,9,9,45,906.0,77.5,0.85,26.15,629.5,869.25,630.98
2018,10,9,10,0,913.0,81.0,0.8,26.7,662.0,909.55,652.62
2018,10,9,10,15,920.5,82.0,0.75,27.1,688.0,944.3,670.77
2018,10,9,10,30,928.0,83.0,0.7,27.5,714.0,975.83,686.7
2018,10,9,10,45,933.0,84.0,0.7,27.95,732.5,1001.56,699.88
2018,10,9,11,0,938.0,85.0,0.7,28.4,751.0,1023.63,710.9
2018,10,9,11,15,940.5,85.5,0.8,28.65,761.5,1038.85,720.71
2018,10,9,11,30,943.0,86.0,0.9,28.9,772.0,1050.11,728.35
2018,10,9,11,45,944.0,85.5,1.0,29.15,774.0,1054.67,732.13
2018,10,9,12,0,945.0,85.0,1.1,29.4,776.0,1055.17,733.64
2018,10,9,12,15,942.5,85.5,1.2,29.5,769.5,1049.28,731.85
2018,10,9,12,30,940.0,86.0,1.3,29.6,763.0,1039.38,727.75
2018,10,9,12,45,934.5,86.5,1.45,29.7,748.5,1022.59,720.29
2018,10,9,13,0,929.0,87.0,1.6,29.8,734.0,1002.03,710.38
2018,10,9,13,15,922.0,86.0,1.75,29.7,711.5,974.67,696.57
2018,10,9,13,30,915.0,85.0,1.9,29.6,689.0,943.89,680.33
2018,10,9,13,45,884.0,90.0,2.0,29.45,652.5,895.65,652.0
2018,10,9,14,0,853.0,95.0,2.1,29.3,616.0,853.48,627.24
2018,10,9,14,15,829.5,93.5,2.3,28.95,576.0,800.67,595.96
2018,10,9,14,30,806.0,92.0,2.5,28.6,536.0,746.66,562.85
2018,10,9,14,45,761.0,95.0,2.65,28.25,488.5,681.12,520.22
2018,10,9,15,0,716.0,98.0,2.8,27.9,441.0,619.58,477.76
2018,10,9,15,15,648.0,98.5,2.8,27.9,385.5,539.97,418.84
2018,10,9,15,30,580.0,99.0,2.8,27.9,330.0,465.13,361.98
2018,10,9,15,45,617.0,82.0,3.05,26.85,299.0,432.64,337.97
2018,10,9,16,0,654.0,65.0,3.3,25.8,268.0,394.49,307.28
2018,10,9,16,15,579.5,61.0,3.25,24.9,217.0,319.2,245.62
2018,10,9,16,30,505.0,57.0,3.2,24.0,166.0,251.57,188.65
2018,10,9,16,45,420.5,47.0,3.1,23.1,121.0,183.09,130.68
2018,10,9,17,0,336.0,37.0,3.0,22.2,76.0,124.8,81.01
2018,10,9,17,15,214.5,24.5,2.85,21.45,45.0,65.79,21.79
2018,10,9,17,30,93.0,12.0,2.7,20.7,14.0,20.3,0.0
2018,10,9,17,45,46.5,6.0,2.6,19.9,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,18.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,18.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,17.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,10,6,15,0.0,8.0,1.75,13.55,8.0,7.28,0.0
2018,10,10,6,30,0.0,16.0,1.8,13.8,16.0,14.09,0.41
2018,10,10,6,45,72.0,35.0,1.9,14.0,46.5,52.94,34.88
2018,10,10,7,0,144.0,54.0,2.0,14.2,77.0,102.33,76.2
2018,10,10,7,15,156.0,66.0,1.95,14.65,99.5,128.15,99.89
2018,10,10,7,30,168.0,78.0,1.9,15.1,122.0,155.48,124.4
2018,10,10,7,45,116.5,103.5,1.9,15.5,137.0,161.97,131.01
2018,10,10,8,0,65.0,129.0,1.9,15.9,152.0,160.78,130.02
2018,10,10,8,15,93.0,155.5,1.9,16.45,193.5,208.11,168.9
2018,10,10,8,30,121.0,182.0,1.9,17.0,235.0,268.42,217.26
2018,10,10,8,45,428.0,143.5,1.9,17.55,358.0,465.32,375.95
2018,10,10,9,0,735.0,105.0,1.9,18.1,481.0,674.99,534.85
2018,10,10,9,15,788.5,98.5,1.9,18.65,529.5,739.18,576.8
2018,10,10,9,30,842.0,92.0,1.9,19.2,578.0,807.8,621.97
2018,10,10,9,45,854.5,94.0,1.85,19.75,611.0,852.3,648.91
2018,10,10,10,0,867.0,96.0,1.8,20.3,644.0,886.3,668.43
2018,10,10,10,15,896.0,89.5,1.8,20.8,676.0,930.58,695.32
2018,10,10,10,30,925.0,83.0,1.8,21.3,708.0,972.75,720.32
2018,10,10,10,45,930.5,83.5,1.8,21.75,726.5,998.22,734.34
2018,10,10,11,0,936.0,84.0,1.8,22.2,745.0,1020.06,746.19
2018,10,10,11,15,938.5,84.5,1.8,22.55,755.0,1035.17,754.1
2018,10,10,11,30,941.0,85.0,1.8,22.9,765.0,1046.33,759.67
2018,10,10,11,45,941.0,85.0,1.8,23.25,766.5,1050.4,760.92
2018,10,10,12,0,941.0,85.0,1.8,23.6,768.0,1050.42,759.85
2018,10,10,12,15,937.5,85.5,1.8,23.75,761.5,1043.48,755.19
2018,10,10,12,30,934.0,86.0,1.8,23.9,755.0,1032.57,748.24
2018,10,10,12,45,928.0,86.0,1.8,24.05,739.5,1014.73,737.07
2018,10,10,13,0,922.0,86.0,1.8,24.2,724.0,993.17,723.7
2018,10,10,13,15,914.5,85.5,1.9,24.2,701.5,966.03,708.48
2018,10,10,13,30,907.0,85.0,2.0,24.2,679.0,935.54,690.94
2018,10,10,13,45,896.5,84.0,2.05,24.2,649.5,898.64,668.44
2018,10,10,14,0,886.0,83.0,2.1,24.2,620.0,858.97,643.88
2018,10,10,14,15,871.0,81.0,2.15,24.05,583.0,811.93,614.32
2018,10,10,14,30,856.0,79.0,2.2,23.9,546.0,762.97,582.94
2018,10,10,14,45,836.0,77.0,2.3,23.7,504.0,714.29,551.55
2018,10,10,15,0,816.0,75.0,2.4,23.5,462.0,658.57,514.04
2018,10,10,15,15,790.0,71.5,2.4,23.5,415.5,596.74,468.21
2018,10,10,15,30,764.0,68.0,2.4,23.5,369.0,535.34,421.22
2018,10,10,15,45,723.0,65.0,2.5,22.75,319.5,467.36,368.9
2018,10,10,16,0,682.0,62.0,2.6,22.0,270.0,402.15,316.44
2018,10,10,16,15,618.0,57.0,2.6,21.35,219.5,329.96,256.28
2018,10,10,16,30,554.0,52.0,2.6,20.7,169.0,262.93,198.62
2018,10,10,16,45,454.5,44.0,2.55,20.0,122.5,189.41,135.89
2018,10,10,17,0,355.0,36.0,2.5,19.3,76.0,127.76,82.89
2018,10,10,17,15,213.0,23.0,2.45,18.65,43.5,63.34,14.55
2018,10,10,17,30,71.0,10.0,2.4,18.0,11.0,16.2,0.0
2018,10,10,17,45,35.5,5.0,2.4,17.35,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,10,11,6,15,15.0,10.0,0.25,14.35,11.0,10.6,0.0
2018,10,11,6,30,30.0,20.0,0.3,14.6,22.0,25.25,2.28
2018,10,11,6,45,78.5,39.0,0.35,14.9,50.0,59.5,39.65
2018,10,11,7,0,127.0,58.0,0.4,15.2,78.0,102.51,76.24
2018,10,11,7,15,290.5,68.0,0.55,15.55,136.0,184.69,142.97
2018,10,11,7,30,454.0,78.0,0.7,15.9,194.0,281.54,222.44
2018,10,11,7,45,552.0,79.5,0.85,16.25,250.5,361.6,288.54
2018,10,11,8,0,650.0,81.0,1.0,16.6,307.0,448.34,358.52
2018,10,11,8,15,679.0,86.5,1.1,17.05,352.5,508.51,405.87
2018,10,11,8,30,708.0,92.0,1.2,17.5,398.0,570.03,452.84
2018,10,11,8,45,647.5,116.0,1.3,17.95,418.0,592.02,468.19
2018,10,11,9,0,587.0,140.0,1.4,18.4,438.0,605.65,476.92
2018,10,11,9,15,678.5,126.5,1.4,18.8,496.5,689.3,537.62
2018,10,11,9,30,770.0,113.0,1.4,19.2,555.0,773.02,593.62
2018,10,11,9,45,760.5,123.5,1.45,19.65,580.5,810.26,616.64
2018,10,11,10,0,751.0,134.0,1.5,20.1,606.0,840.18,634.98
2018,10,11,10,15,696.5,157.0,1.5,20.55,608.5,839.64,632.16
2018,10,11,10,30,642.0,180.0,1.5,21.0,611.0,832.62,625.49
2018,10,11,10,45,583.0,208.5,1.55,21.5,608.0,814.74,611.69
2018,10,11,11,0,524.0,237.0,1.6,22.0,605.0,799.86,598.99
2018,10,11,11,15,656.5,190.0,1.6,22.35,657.5,893.49,662.75
2018,10,11,11,30,789.0,143.0,1.6,22.7,710.0,971.7,711.55
2018,10,11,11,45,841.5,122.5,1.65,23.1,728.5,1004.66,731.21
2018,10,11,12,0,894.0,102.0,1.7,23.5,747.0,1022.53,741.79
2018,10,11,12,15,894.5,100.5,1.65,23.65,741.5,1017.39,737.31
2018,10,11,12,30,895.0,99.0,1.6,23.8,736.0,1008.4,730.81
2018,10,11,12,45,894.5,96.5,1.6,23.95,722.5,993.45,721.46
2018,10,11,13,0,894.0,94.0,1.6,24.1,709.0,974.75,709.9
2018,10,11,13,15,888.0,92.5,1.55,24.15,687.0,948.39,693.1
2018,10,11,13,30,882.0,91.0,1.5,24.2,665.0,918.73,674.29
2018,10,11,13,45,873.5,89.0,1.45,24.3,636.0,883.12,651.49
2018,10,11,14,0,865.0,87.0,1.4,24.4,607.0,844.71,626.81
2018,10,11,14,15,851.0,85.0,1.35,24.3,571.0,806.09,602.34
2018,10,11,14,30,837.0,83.0,1.3,24.2,535.0,758.1,571.26
2018,10,11,14,45,818.5,80.0,1.2,24.05,493.5,703.98,535.18
2018,10,11,15,0,800.0,77.0,1.1,23.9,452.0,648.9,497.48
2018,10,11,15,15,773.0,73.5,1.1,23.9,406.0,587.23,453.13
2018,10,11,15,30,746.0,70.0,1.1,23.9,360.0,526.12,407.68
2018,10,11,15,45,706.0,66.0,0.85,23.35,311.0,458.55,355.06
2018,10,11,16,0,666.0,62.0,0.6,22.8,262.0,395.14,303.87
2018,10,11,16,15,574.0,59.5,0.6,22.15,209.0,313.94,239.22
2018,10,11,16,30,482.0,57.0,0.6,21.5,156.0,242.29,180.37
2018,10,11,16,45,357.0,46.0,0.55,20.8,108.0,162.83,115.61
2018,10,11,17,0,232.0,35.0,0.5,20.1,60.0,97.62,62.49
2018,10,11,17,15,137.0,21.5,0.6,19.4,34.0,48.27,3.07
2018,10,11,17,30,42.0,8.0,0.7,18.7,8.0,11.44,0.0
2018,10,11,17,45,21.0,4.0,0.8,18.0,4.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,12,6,15,70.0,11.5,1.05,13.7,15.5,17.58,0.0
2018,10,12,6,30,140.0,23.0,1.2,14.3,31.0,50.83,3.6
2018,10,12,6,45,279.5,35.0,1.4,14.95,71.5,110.29,72.55
2018,10,12,7,0,419.0,47.0,1.6,15.6,112.0,182.77,133.59
2018,10,12,7,15,495.0,55.0,1.6,16.35,159.5,246.07,189.0
2018,10,12,7,30,571.0,63.0,1.6,17.1,207.0,317.87,250.54
2018,10,12,7,45,594.5,72.0,1.6,17.85,250.5,374.11,298.46
2018,10,12,8,0,618.0,81.0,1.6,18.6,294.0,431.93,345.6
2018,10,12,8,15,677.0,82.0,1.6,19.65,346.0,502.69,400.39
2018,10,12,8,30,736.0,83.0,1.6,20.7,398.0,575.72,454.65
2018,10,12,8,45,760.0,86.5,1.65,21.7,441.5,633.6,495.87
2018,10,12,9,0,784.0,90.0,1.7,22.7,485.0,691.45,534.8
2018,10,12,9,15,809.0,89.5,1.6,23.6,524.5,745.08,567.83
2018,10,12,9,30,834.0,89.0,1.5,24.5,564.0,797.9,599.19
2018,10,12,9,45,856.0,86.5,1.45,25.35,598.0,837.19,621.17
2018,10,12,10,0,878.0,84.0,1.4,26.2,632.0,881.78,646.23
2018,10,12,10,15,886.0,85.5,1.45,26.8,657.5,916.3,666.17
2018,10,12,10,30,894.0,87.0,1.5,27.4,683.0,947.78,684.1
2018,10,12,10,45,900.0,87.0,1.55,27.95,701.0,972.32,697.73
2018,10,12,11,0,906.0,87.0,1.6,28.5,719.0,993.38,709.24
2018,10,12,11,15,909.5,87.0,1.75,28.75,729.0,1008.34,719.26
2018,10,12,11,30,913.0,87.0,1.9,29.0,739.0,1019.51,727.04
2018,10,12,11,45,914.0,87.0,2.0,29.3,741.0,1024.32,730.17
2018,10,12,12,0,915.0,87.0,2.1,29.6,743.0,1025.2,731.02
2018,10,12,12,15,912.5,87.0,2.25,29.65,736.5,1018.66,728.65
2018,10,12,12,30,910.0,87.0,2.4,29.7,730.0,1008.25,723.91
2018,10,12,12,45,904.5,87.0,2.55,29.8,715.5,991.11,714.75
2018,10,12,13,0,899.0,87.0,2.7,29.9,701.0,970.34,703.26
2018,10,12,13,15,891.5,86.5,2.8,29.85,679.0,943.61,687.82
2018,10,12,13,30,884.0,86.0,2.9,29.8,657.0,913.64,670.18
2018,10,12,13,45,873.5,84.5,3.05,29.75,627.5,876.78,648.11
2018,10,12,14,0,863.0,83.0,3.2,29.7,598.0,837.24,623.92
2018,10,12,14,15,849.0,81.5,3.3,29.5,562.5,792.44,595.8
2018,10,12,14,30,835.0,80.0,3.4,29.3,527.0,751.92,570.2
2018,10,12,14,45,815.0,77.5,3.5,29.05,485.5,697.42,534.27
2018,10,12,15,0,795.0,75.0,3.6,28.8,444.0,642.11,496.55
2018,10,12,15,15,768.0,72.0,3.6,28.8,398.5,581.32,451.35
2018,10,12,15,30,741.0,69.0,3.6,28.8,353.0,521.1,405.21
2018,10,12,15,45,702.5,64.5,3.65,28.1,304.5,454.11,353.52
2018,10,12,16,0,664.0,60.0,3.7,27.4,256.0,389.74,301.8
2018,10,12,16,15,605.5,54.5,3.25,26.45,207.5,320.6,244.42
2018,10,12,16,30,547.0,49.0,2.8,25.5,159.0,255.99,189.21
2018,10,12,16,45,438.0,41.0,2.35,24.55,113.0,180.59,126.24
2018,10,12,17,0,329.0,33.0,1.9,23.6,67.0,118.32,73.4
2018,10,12,17,15,193.0,20.5,1.75,22.8,37.5,56.24,0.0
2018,10,12,17,30,57.0,8.0,1.6,22.0,8.0,12.89,0.0
2018,10,12,17,45,28.5,4.0,1.45,21.15,4.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,17.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,17.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,13,6,15,127.5,10.5,1.15,16.35,17.5,22.66,0.0
2018,10,13,6,30,255.0,21.0,1.2,17.0,35.0,68.13,0.0
2018,10,13,6,45,388.0,30.0,1.2,17.6,77.0,130.58,83.2
2018,10,13,7,0,521.0,39.0,1.2,18.2,119.0,204.72,146.59
2018,10,13,7,15,593.0,45.0,1.4,19.05,168.0,268.94,203.13
2018,10,13,7,30,665.0,51.0,1.6,19.9,217.0,342.62,266.29
2018,10,13,7,45,710.5,55.5,1.8,20.7,267.0,409.48,322.71
2018,10,13,8,0,756.0,60.0,2.0,21.5,317.0,480.05,379.96
2018,10,13,8,15,786.5,63.0,2.05,22.4,365.0,543.44,429.02
2018,10,13,8,30,817.0,66.0,2.1,23.3,413.0,608.03,476.96
2018,10,13,8,45,838.5,68.5,2.2,24.2,457.0,661.7,515.31
2018,10,13,9,0,860.0,71.0,2.3,25.1,501.0,719.3,553.36
2018,10,13,9,15,876.0,72.5,2.4,25.6,540.0,770.65,587.05
2018,10,13,9,30,892.0,74.0,2.5,26.1,579.0,820.39,619.12
2018,10,13,9,45,904.0,75.5,2.6,26.6,612.0,864.81,647.12
2018,10,13,10,0,916.0,77.0,2.7,27.1,645.0,906.75,673.18
2018,10,13,10,15,924.5,77.0,2.8,27.4,670.5,940.94,694.45
2018,10,13,10,30,933.0,77.0,2.9,27.7,696.0,971.97,713.62
2018,10,13,10,45,938.5,78.0,3.05,28.0,714.5,997.95,729.91
2018,10,13,11,0,944.0,79.0,3.2,28.3,733.0,1020.28,743.9
2018,10,13,11,15,947.0,79.5,3.35,28.45,743.5,1035.74,754.01
2018,10,13,11,30,950.0,80.0,3.5,28.6,754.0,1047.25,761.73
2018,10,13,11,45,950.5,80.5,3.6,28.75,756.0,1052.24,765.01
2018,10,13,12,0,951.0,81.0,3.7,28.9,758.0,1053.16,765.86
2018,10,13,12,15,949.5,80.5,3.75,28.9,751.5,1046.79,762.26
2018,10,13,12,30,948.0,80.0,3.8,28.9,745.0,1036.39,756.24
2018,10,13,12,45,944.5,79.0,3.9,28.85,730.5,1019.46,746.59
2018,10,13,13,0,941.0,78.0,4.0,28.8,716.0,998.69,734.48
2018,10,13,13,15,935.0,77.5,4.0,28.7,694.0,972.44,718.33
2018,10,13,13,30,929.0,77.0,4.0,28.6,672.0,942.72,699.89
2018,10,13,13,45,920.0,75.5,4.05,28.45,642.5,905.85,676.96
2018,10,13,14,0,911.0,74.0,4.1,28.3,613.0,866.05,651.85
2018,10,13,14,15,898.5,72.0,4.05,28.05,576.5,820.11,622.02
2018,10,13,14,30,886.0,70.0,4.0,27.8,540.0,772.0,590.32
2018,10,13,14,45,868.0,68.0,4.0,27.55,498.0,717.98,554.09
2018,10,13,15,0,850.0,66.0,4.0,27.3,456.0,662.86,516.39
2018,10,13,15,15,824.5,63.0,4.0,27.3,409.5,605.34,473.24
2018,10,13,15,30,799.0,60.0,4.0,27.3,363.0,543.26,425.27
2018,10,13,15,45,761.5,56.5,3.85,26.4,313.0,475.0,372.07
2018,10,13,16,0,724.0,53.0,3.7,25.5,263.0,409.15,318.62
2018,10,13,16,15,666.0,48.5,3.3,24.5,213.0,336.6,257.94
2018,10,13,16,30,608.0,44.0,2.9,23.5,163.0,269.66,200.02
2018,10,13,16,45,480.5,36.0,2.45,22.5,112.5,186.95,130.74
2018,10,13,17,0,353.0,28.0,2.0,21.5,62.0,118.51,72.22
2018,10,13,17,15,210.5,17.5,1.85,20.65,34.5,55.58,0.0
2018,10,13,17,30,68.0,7.0,1.7,19.8,7.0,13.02,0.0
2018,10,13,17,45,34.0,3.5,1.55,18.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,10,14,6,15,11.0,4.0,0.75,12.85,4.5,4.78,0.0
2018,10,14,6,30,22.0,8.0,0.8,13.4,9.0,12.46,0.0
2018,10,14,6,45,11.0,16.5,0.85,13.95,17.0,17.3,7.77
2018,10,14,7,0,0.0,25.0,0.9,14.5,25.0,22.01,12.86
2018,10,14,7,15,0.0,36.5,0.8,15.15,36.5,32.18,21.75
2018,10,14,7,30,0.0,48.0,0.7,15.8,48.0,42.36,30.53
2018,10,14,7,45,0.5,60.0,0.6,16.5,60.0,53.25,39.72
2018,10,14,8,0,1.0,72.0,0.5,17.2,72.0,64.51,49.04
2018,10,14,8,15,145.5,100.5,0.5,18.05,161.5,197.18,159.57
2018,10,14,8,30,290.0,129.0,0.5,18.9,251.0,328.54,263.56
2018,10,14,8,45,578.5,100.5,0.5,19.8,376.5,528.49,415.07
2018,10,14,9,0,867.0,72.0,0.5,20.7,502.0,725.64,551.68
2018,10,14,9,15,882.0,74.0,0.65,21.5,541.0,777.03,582.92
2018,10,14,9,30,897.0,76.0,0.8,22.3,580.0,826.72,614.54
2018,10,14,9,45,907.0,78.0,0.9,23.1,612.5,870.14,640.81
2018,10,14,10,0,917.0,80.0,1.0,23.9,645.0,910.92,665.11
2018,10,14,10,15,924.5,81.0,1.0,24.55,670.5,945.35,683.79
2018,10,14,10,30,932.0,82.0,1.0,25.2,696.0,976.56,700.3
2018,10,14,10,45,937.0,82.5,1.0,25.85,714.0,1001.37,712.73
2018,10,14,11,0,942.0,83.0,1.0,26.5,732.0,1022.5,722.94
2018,10,14,11,15,945.5,83.5,0.95,26.85,742.5,1038.36,729.83
2018,10,14,11,30,949.0,84.0,0.9,27.2,753.0,1050.28,734.44
2018,10,14,11,45,950.0,84.5,0.85,27.55,755.5,1055.7,735.26
2018,10,14,12,0,951.0,85.0,0.8,27.9,758.0,1057.04,733.86
2018,10,14,12,15,949.5,84.0,0.75,28.05,751.0,1050.03,728.26
2018,10,14,12,30,948.0,83.0,0.7,28.2,744.0,1038.97,720.53
2018,10,14,12,45,944.5,82.5,0.7,28.35,729.5,1022.6,710.96
2018,10,14,13,0,941.0,82.0,0.7,28.5,715.0,1002.38,699.26
2018,10,14,13,15,935.0,81.0,0.8,28.55,693.0,975.5,685.97
2018,10,14,13,30,929.0,80.0,0.9,28.6,671.0,945.15,670.36
2018,10,14,13,45,920.0,78.5,1.05,28.6,641.0,908.26,651.3
2018,10,14,14,0,911.0,77.0,1.2,28.6,611.0,868.45,629.77
2018,10,14,14,15,898.0,75.0,1.3,28.4,574.5,822.11,603.11
2018,10,14,14,30,885.0,73.0,1.4,28.2,538.0,773.63,574.34
2018,10,14,14,45,866.5,70.5,1.45,28.05,495.5,718.71,539.77
2018,10,14,15,0,848.0,68.0,1.5,27.9,453.0,662.74,503.59
2018,10,14,15,15,804.0,67.0,1.5,27.9,401.5,596.11,455.61
2018,10,14,15,30,760.0,66.0,1.5,27.9,350.0,526.7,404.15
2018,10,14,15,45,674.5,66.0,1.65,27.15,292.0,440.91,340.28
2018,10,14,16,0,589.0,66.0,1.8,26.4,234.0,361.53,278.6
2018,10,14,16,15,492.5,60.5,1.6,25.2,182.5,279.98,213.14
2018,10,14,16,30,396.0,55.0,1.4,24.0,131.0,208.87,154.69
2018,10,14,16,45,301.5,44.0,1.2,22.8,91.5,142.14,99.57
2018,10,14,17,0,207.0,33.0,1.0,21.6,52.0,90.24,54.68
2018,10,14,17,15,121.0,18.5,1.0,20.8,28.0,35.79,0.0
2018,10,14,17,30,35.0,4.0,1.0,20.0,4.0,3.64,0.0
2018,10,14,17,45,17.5,2.0,1.0,19.2,2.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,15.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,15.45,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,15,6,15,102.0,9.5,1.25,13.1,14.5,19.37,0.0
2018,10,15,6,30,204.0,19.0,1.3,13.9,29.0,57.74,0.0
2018,10,15,6,45,340.0,30.0,1.35,14.7,70.0,120.55,76.59
2018,10,15,7,0,476.0,41.0,1.4,15.5,111.0,194.72,141.1
2018,10,15,7,15,532.0,48.0,1.65,16.45,154.5,253.12,193.68
2018,10,15,7,30,588.0,55.0,1.9,17.4,198.0,317.55,250.21
2018,10,15,7,45,641.0,63.0,2.15,18.3,250.0,387.37,309.47
2018,10,15,8,0,694.0,71.0,2.4,19.2,302.0,462.06,370.54
2018,10,15,8,15,766.5,68.5,2.45,20.1,359.0,538.64,430.71
2018,10,15,8,30,839.0,66.0,2.5,21.0,416.0,622.4,493.98
2018,10,15,8,45,874.0,65.5,2.55,21.9,464.5,682.58,537.13
2018,10,15,9,0,909.0,65.0,2.6,22.8,513.0,747.87,580.66
2018,10,15,9,15,923.0,67.0,2.5,23.5,552.5,800.2,613.37
2018,10,15,9,30,937.0,69.0,2.4,24.2,592.0,850.6,643.91
2018,10,15,9,45,946.5,71.5,2.25,24.9,625.5,895.56,669.51
2018,10,15,10,0,956.0,74.0,2.1,25.6,659.0,937.71,692.5
2018,10,15,10,15,963.0,74.5,1.95,26.0,684.5,972.12,710.62
2018,10,15,10,30,970.0,75.0,1.8,26.4,710.0,1003.12,726.15
2018,10,15,10,45,974.5,76.0,1.65,26.85,728.5,1028.76,737.78
2018,10,15,11,0,979.0,77.0,1.5,27.3,747.0,1050.56,746.74
2018,10,15,11,15,981.0,77.0,1.45,27.5,756.5,1064.72,753.27
2018,10,15,11,30,983.0,77.0,1.4,27.7,766.0,1074.77,757.44
2018,10,15,11,45,982.5,77.5,1.4,27.9,767.5,1078.77,758.99
2018,10,15,12,0,982.0,78.0,1.4,28.1,769.0,1078.55,758.22
2018,10,15,12,15,979.5,78.0,1.5,28.2,762.0,1071.54,755.56
2018,10,15,12,30,977.0,78.0,1.6,28.3,755.0,1060.39,750.49
2018,10,15,12,45,972.5,78.0,1.7,28.4,740.0,1043.23,741.77
2018,10,15,13,0,968.0,78.0,1.8,28.5,725.0,1022.14,730.62
2018,10,15,13,15,961.0,77.0,1.95,28.45,701.5,993.73,715.84
2018,10,15,13,30,954.0,76.0,2.1,28.4,678.0,961.79,698.55
2018,10,15,13,45,944.5,74.5,2.2,28.35,647.5,923.72,676.43
2018,10,15,14,0,935.0,73.0,2.3,28.3,617.0,882.67,652.02
2018,10,15,14,15,921.5,71.5,2.35,28.1,580.0,835.65,623.14
2018,10,15,14,30,908.0,70.0,2.4,27.9,543.0,786.46,592.28
2018,10,15,14,45,888.5,67.5,2.5,27.7,499.5,729.85,555.89
2018,10,15,15,0,869.0,65.0,2.6,27.5,456.0,672.22,517.82
2018,10,15,15,15,842.5,62.5,2.6,27.5,408.5,609.52,471.85
2018,10,15,15,30,816.0,60.0,2.6,27.5,361.0,550.93,427.1
2018,10,15,15,45,777.0,56.5,2.55,26.65,310.5,481.09,373.5
2018,10,15,16,0,738.0,53.0,2.5,25.8,260.0,413.77,319.53
2018,10,15,16,15,677.0,48.0,2.2,24.6,209.0,338.81,257.62
2018,10,15,16,30,616.0,43.0,1.9,23.4,158.0,269.8,198.52
2018,10,15,16,45,489.0,36.0,1.6,22.15,109.5,188.46,130.58
2018,10,15,17,0,362.0,29.0,1.3,20.9,61.0,120.85,70.26
2018,10,15,17,15,207.5,17.5,1.25,20.15,33.0,48.22,0.0
2018,10,15,17,30,53.0,6.0,1.2,19.4,5.0,0.0,0.0
2018,10,15,17,45,26.5,3.0,1.15,18.65,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,17.55,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,16,6,15,108.0,9.5,0.4,14.6,14.5,8.64,0.0
2018,10,16,6,30,216.0,19.0,0.4,15.1,29.0,59.57,0.0
2018,10,16,6,45,387.0,28.0,0.35,15.65,73.0,129.76,80.51
2018,10,16,7,0,558.0,37.0,0.3,16.2,117.0,212.92,151.61
2018,10,16,7,15,633.5,43.0,0.35,17.05,167.5,282.35,211.97
2018,10,16,7,30,709.0,49.0,0.4,17.9,218.0,359.81,277.22
2018,10,16,7,45,748.0,53.0,0.5,18.7,267.5,425.44,331.88
2018,10,16,8,0,787.0,57.0,0.6,19.5,317.0,493.92,386.41
2018,10,16,8,15,825.5,59.5,0.6,20.55,368.0,562.8,437.6
2018,10,16,8,30,864.0,62.0,0.6,21.6,419.0,629.17,484.6
2018,10,16,8,45,885.0,63.5,0.65,22.6,463.5,687.7,524.05
2018,10,16,9,0,906.0,65.0,0.7,23.6,508.0,745.6,560.13
2018,10,16,9,15,919.5,67.0,0.65,24.3,547.0,797.33,590.21
2018,10,16,9,30,933.0,69.0,0.6,25.0,586.0,847.1,618.14
2018,10,16,9,45,942.5,71.0,0.5,25.65,619.0,891.22,640.81
2018,10,16,10,0,952.0,73.0,0.4,26.3,652.0,932.55,661.06
2018,10,16,10,15,959.5,73.5,0.4,26.75,677.5,967.21,679.42
2018,10,16,10,30,967.0,74.0,0.4,27.2,703.0,998.5,695.65
2018,10,16,10,45,971.5,75.5,0.4,27.65,721.5,1024.61,708.72
2018,10,16,11,0,976.0,77.0,0.4,28.1,740.0,1046.89,719.57
2018,10,16,11,15,978.0,77.0,0.55,28.35,749.5,1060.94,729.96
2018,10,16,11,30,980.0,77.0,0.7,28.6,759.0,1070.89,738.21
2018,10,16,11,45,980.5,77.0,0.8,28.9,760.5,1075.2,741.92
2018,10,16,12,0,981.0,77.0,0.9,29.2,762.0,1075.32,743.32
2018,10,16,12,15,979.0,76.5,1.05,29.3,755.0,1068.15,742.13
2018,10,16,12,30,977.0,76.0,1.2,29.4,748.0,1056.84,738.43
2018,10,16,12,45,972.0,75.5,1.3,29.5,732.5,1038.55,729.51
2018,10,16,13,0,967.0,75.0,1.4,29.6,717.0,1016.36,718.19
2018,10,16,13,15,960.0,74.5,1.5,29.55,694.0,988.55,703.71
2018,10,16,13,30,953.0,74.0,1.6,29.5,671.0,957.22,686.85
2018,10,16,13,45,942.5,73.0,1.7,29.5,640.5,918.9,665.1
2018,10,16,14,0,932.0,72.0,1.8,29.5,610.0,877.68,641.12
2018,10,16,14,15,918.5,70.0,1.9,29.3,572.5,830.17,612.98
2018,10,16,14,30,905.0,68.0,2.0,29.1,535.0,780.52,582.74
2018,10,16,14,45,885.5,66.5,2.05,28.9,492.5,725.28,547.5
2018,10,16,15,0,866.0,65.0,2.1,28.7,450.0,669.03,510.69
2018,10,16,15,15,839.5,62.0,2.1,28.7,402.5,605.94,464.93
2018,10,16,15,30,813.0,59.0,2.1,28.7,355.0,546.98,420.44
2018,10,16,15,45,772.5,55.5,2.05,27.8,304.5,476.61,367.05
2018,10,16,16,0,732.0,52.0,2.0,26.9,254.0,408.95,313.36
2018,10,16,16,15,612.5,50.5,1.75,25.55,196.5,316.26,239.12
2018,10,16,16,30,493.0,49.0,1.5,24.2,139.0,235.13,172.62
2018,10,16,16,45,342.5,38.5,1.3,22.9,91.5,149.49,103.39
2018,10,16,17,0,192.0,28.0,1.1,21.6,44.0,80.77,45.08
2018,10,16,17,15,120.5,17.0,1.1,20.9,24.5,34.1,0.0
2018,10,16,17,30,49.0,6.0,1.1,20.2,5.0,0.0,0.0
2018,10,16,17,45,24.5,3.0,1.1,19.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,16.35,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.25,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,15.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,15.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.35,15.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,10,17,6,15,86.5,9.0,0.4,15.15,12.5,8.19,0.0
2018,10,17,6,30,173.0,18.0,0.4,15.5,25.0,45.15,0.0
2018,10,17,6,45,284.5,29.5,0.45,15.85,60.5,108.08,66.56
2018,10,17,7,0,396.0,41.0,0.5,16.2,96.0,172.16,123.89
2018,10,17,7,15,519.0,46.5,0.65,16.9,149.5,247.73,187.86
2018,10,17,7,30,642.0,52.0,0.8,17.6,203.0,335.58,261.33
2018,10,17,7,45,653.5,61.0,0.9,18.3,245.0,391.71,309.26
2018,10,17,8,0,665.0,70.0,1.0,19.0,287.0,446.22,353.97
2018,10,17,8,15,734.5,69.5,1.05,20.1,342.5,521.48,411.74
2018,10,17,8,30,804.0,69.0,1.1,21.2,398.0,603.95,472.18
2018,10,17,8,45,833.5,70.5,1.1,22.25,444.0,665.98,514.98
2018,10,17,9,0,863.0,72.0,1.1,23.3,490.0,722.58,550.46
2018,10,17,9,15,879.5,73.5,1.1,24.05,529.0,774.1,582.06
2018,10,17,9,30,896.0,75.0,1.1,24.8,568.0,824.04,611.86
2018,10,17,9,45,908.0,76.0,1.05,25.55,600.5,867.67,636.1
2018,10,17,10,0,920.0,77.0,1.0,26.3,633.0,908.78,658.17
2018,10,17,10,15,927.5,78.0,1.05,26.7,658.0,943.05,678.11
2018,10,17,10,30,935.0,79.0,1.1,27.1,683.0,974.09,696.0
2018,10,17,10,45,940.0,80.0,1.15,27.5,701.0,999.32,710.28
2018,10,17,11,0,945.0,81.0,1.2,27.9,719.0,1020.88,722.38
2018,10,17,11,15,947.5,81.5,1.3,28.1,729.0,1035.58,731.85
2018,10,17,11,30,950.0,82.0,1.4,28.3,739.0,1046.32,739.07
2018,10,17,11,45,950.5,82.0,1.5,28.5,740.5,1050.45,742.4
2018,10,17,12,0,951.0,82.0,1.6,28.7,742.0,1050.52,743.41
2018,10,17,12,15,949.0,81.5,1.65,28.75,735.0,1043.45,739.84
2018,10,17,12,30,947.0,81.0,1.7,28.8,728.0,1032.37,733.99
2018,10,17,12,45,942.0,81.0,1.8,28.85,713.0,1015.04,725.06
2018,10,17,13,0,937.0,81.0,1.9,28.9,698.0,993.94,713.78
2018,10,17,13,15,930.0,80.0,1.9,28.8,675.5,966.15,697.44
2018,10,17,13,30,923.0,79.0,1.9,28.7,653.0,934.96,678.94
2018,10,17,13,45,913.0,77.5,1.95,28.55,623.0,897.34,656.84
2018,10,17,14,0,903.0,76.0,2.0,28.4,593.0,856.91,632.63
2018,10,17,14,15,889.0,74.5,2.05,28.15,556.5,810.68,604.4
2018,10,17,14,30,875.0,73.0,2.1,27.9,520.0,762.44,574.27
2018,10,17,14,45,855.0,70.5,2.1,27.65,477.5,706.96,538.09
2018,10,17,15,0,835.0,68.0,2.1,27.4,435.0,655.57,503.68
2018,10,17,15,15,807.5,65.0,2.1,27.4,388.5,592.8,457.68
2018,10,17,15,30,780.0,62.0,2.1,27.4,342.0,530.6,410.56
2018,10,17,15,45,703.0,61.5,2.05,26.45,286.5,446.52,346.49
2018,10,17,16,0,626.0,61.0,2.0,25.5,231.0,371.02,286.65
2018,10,17,16,15,452.5,59.0,1.8,24.3,168.5,260.77,198.96
2018,10,17,16,30,279.0,57.0,1.6,23.1,106.0,167.84,124.48
2018,10,17,16,45,181.0,41.5,1.4,21.95,69.5,105.63,73.58
2018,10,17,17,0,83.0,26.0,1.2,20.8,33.0,49.72,25.44
2018,10,17,17,15,45.0,13.5,1.15,20.0,17.0,19.2,0.0
2018,10,17,17,30,7.0,1.0,1.1,19.2,1.0,0.0,0.0
2018,10,17,17,45,3.5,0.5,1.05,18.4,0.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,15.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,18,6,15,100.0,9.0,0.95,14.1,13.0,0.0,0.0
2018,10,18,6,30,200.0,18.0,1.0,14.6,26.0,49.77,0.0
2018,10,18,6,45,269.0,28.0,1.0,15.05,55.0,103.44,62.61
2018,10,18,7,0,338.0,38.0,1.0,15.5,84.0,152.52,110.18
2018,10,18,7,15,388.5,50.0,1.2,16.2,124.0,205.68,157.66
2018,10,18,7,30,439.0,62.0,1.4,16.9,164.0,264.62,209.17
2018,10,18,7,45,491.5,74.5,1.6,17.6,213.0,330.37,264.91
2018,10,18,8,0,544.0,87.0,1.8,18.3,262.0,401.22,323.05
2018,10,18,8,15,673.5,77.5,1.8,19.25,328.0,497.28,398.48
2018,10,18,8,30,803.0,68.0,1.8,20.2,394.0,602.19,477.64
2018,10,18,8,45,833.5,69.0,1.8,21.15,440.0,664.16,521.57
2018,10,18,9,0,864.0,70.0,1.8,22.1,486.0,720.77,558.29
2018,10,18,9,15,880.0,72.0,1.8,23.0,524.5,772.46,590.66
2018,10,18,9,30,896.0,74.0,1.8,23.9,563.0,822.52,621.12
2018,10,18,9,45,907.5,75.5,1.85,24.8,595.5,866.24,647.12
2018,10,18,10,0,919.0,77.0,1.9,25.7,628.0,907.42,671.06
2018,10,18,10,15,927.5,78.0,1.85,26.2,654.0,942.48,690.61
2018,10,18,10,30,936.0,79.0,1.8,26.7,680.0,974.37,707.9
2018,10,18,10,45,941.5,80.0,1.75,27.2,698.0,1000.02,721.04
