Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,9,30,891.0,62.0,1.5,23.0,476.0,787.88,600.6
2018,11,7,9,45,903.0,64.5,1.75,23.8,507.5,831.65,629.45
2018,11,7,10,0,915.0,67.0,2.0,24.6,539.0,873.0,656.36
2018,11,7,10,15,924.0,68.0,2.15,25.05,563.5,907.12,678.1
2018,11,7,10,30,933.0,69.0,2.3,25.5,588.0,938.18,697.78
2018,11,7,10,45,938.0,69.5,2.4,25.95,604.5,961.67,711.94
2018,11,7,11,0,943.0,70.0,2.5,26.4,621.0,981.59,723.87
2018,11,7,11,15,945.0,70.5,2.6,26.65,630.0,994.97,732.21
2018,11,7,11,30,947.0,71.0,2.7,26.9,639.0,1004.51,738.23
2018,11,7,11,45,947.0,71.5,2.75,27.15,640.0,1008.24,740.17
2018,11,7,12,0,947.0,72.0,2.8,27.4,641.0,1008.04,739.77
2018,11,7,12,15,944.5,71.5,2.85,27.45,634.0,1000.26,735.2
2018,11,7,12,30,942.0,71.0,2.9,27.5,627.0,988.61,728.31
2018,11,7,12,45,936.5,70.5,3.0,27.5,612.0,970.38,717.76
2018,11,7,13,0,931.0,70.0,3.1,27.5,597.0,948.55,704.88
2018,11,7,13,15,923.5,69.0,3.1,27.45,574.5,920.82,687.47
2018,11,7,13,30,916.0,68.0,3.1,27.4,552.0,889.88,667.89
2018,11,7,13,45,904.5,66.5,3.15,27.35,523.0,851.91,643.72
2018,11,7,14,0,893.0,65.0,3.2,27.3,494.0,811.37,617.54
2018,11,7,14,15,876.5,62.5,3.2,27.05,458.0,763.37,585.94
2018,11,7,14,30,860.0,60.0,3.2,26.8,422.0,713.71,552.62
2018,11,7,14,45,836.5,58.0,3.15,26.55,381.5,658.5,514.36
2018,11,7,15,0,813.0,56.0,3.1,26.3,341.0,607.91,477.38
2018,11,7,15,15,777.0,52.5,3.1,26.3,296.0,542.27,426.6
2018,11,7,15,30,741.0,49.0,3.1,26.3,251.0,478.16,375.24
2018,11,7,15,45,634.5,49.0,2.4,24.75,199.0,385.18,300.7
2018,11,7,16,0,528.0,49.0,1.7,23.2,147.0,305.11,234.37
2018,11,7,16,15,360.0,41.5,1.6,21.9,99.5,201.19,149.85
2018,11,7,16,30,192.0,34.0,1.5,20.6,52.0,116.06,78.01
2018,11,7,16,45,113.0,20.0,1.4,19.3,29.0,59.18,0.0
2018,11,7,17,0,34.0,6.0,1.3,18.0,6.0,12.41,0.0
2018,11,7,17,15,17.0,3.0,1.3,17.6,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,8,6,15,7.0,1.0,1.35,9.4,1.0,0.0,0.0
2018,11,8,6,30,14.0,2.0,1.3,9.6,2.0,0.0,0.0
2018,11,8,6,45,57.0,13.0,1.25,9.8,16.5,24.8,0.0
2018,11,8,7,0,100.0,24.0,1.2,10.0,31.0,61.09,24.11
2018,11,8,7,15,258.5,38.5,1.4,11.05,75.0,148.65,110.77
2018,11,8,7,30,417.0,53.0,1.6,12.1,119.0,244.8,193.37
2018,11,8,7,45,473.5,61.5,1.8,13.1,159.5,306.03,247.68
2018,11,8,8,0,530.0,70.0,2.0,14.1,200.0,372.31,304.62
2018,11,8,8,15,613.0,75.5,2.2,14.9,254.0,455.1,373.13
2018,11,8,8,30,696.0,81.0,2.4,15.7,308.0,544.65,444.69
2018,11,8,8,45,747.0,82.5,2.55,16.5,355.0,614.39,498.61
2018,11,8,9,0,798.0,84.0,2.7,17.3,402.0,682.44,549.4
2018,11,8,9,15,832.5,84.5,2.8,18.0,443.0,742.93,591.53
2018,11,8,9,30,867.0,85.0,2.9,18.7,484.0,803.19,632.56
2018,11,8,9,45,897.5,82.5,2.95,19.4,519.5,855.9,667.03
2018,11,8,10,0,928.0,80.0,3.0,20.1,555.0,899.14,694.3
2018,11,8,10,15,937.0,81.0,3.0,20.55,580.0,933.6,715.49
2018,11,8,10,30,946.0,82.0,3.0,21.0,605.0,964.94,734.44
2018,11,8,10,45,951.0,83.5,3.05,21.45,622.5,989.91,749.41
2018,11,8,11,0,956.0,85.0,3.1,21.9,640.0,1011.27,762.01
2018,11,8,11,15,958.0,85.5,3.15,22.25,649.0,1024.8,769.77
2018,11,8,11,30,960.0,86.0,3.2,22.6,658.0,1034.44,775.13
2018,11,8,11,45,959.0,87.0,3.2,22.9,659.0,1037.87,776.28
2018,11,8,12,0,958.0,88.0,3.2,23.2,660.0,1037.32,775.02
2018,11,8,12,15,956.5,87.0,3.25,23.3,653.0,1029.86,770.4
2018,11,8,12,30,955.0,86.0,3.3,23.4,646.0,1018.47,763.38
2018,11,8,12,45,950.0,85.0,3.3,23.55,630.5,999.95,751.2
2018,11,8,13,0,945.0,84.0,3.3,23.7,615.0,977.77,736.72
2018,11,8,13,15,935.5,83.5,3.3,23.7,592.0,948.63,718.03
2018,11,8,13,30,926.0,83.0,3.3,23.7,569.0,916.32,697.19
2018,11,8,13,45,910.5,81.0,3.3,23.65,537.5,881.94,674.96
2018,11,8,14,0,895.0,79.0,3.3,23.6,506.0,836.87,645.06
2018,11,8,14,15,873.0,77.0,3.3,23.4,468.0,784.66,610.09
2018,11,8,14,30,851.0,75.0,3.3,23.2,430.0,731.11,573.53
2018,11,8,14,45,821.0,72.5,3.25,23.0,387.5,670.44,530.73
2018,11,8,15,0,791.0,70.0,3.2,22.8,345.0,609.81,485.04
2018,11,8,15,15,751.0,66.0,3.2,22.8,299.0,541.96,431.95
2018,11,8,15,30,711.0,62.0,3.2,22.8,253.0,479.45,381.06
2018,11,8,15,45,598.5,59.0,2.5,21.35,199.0,381.55,301.71
2018,11,8,16,0,486.0,56.0,1.8,19.9,145.0,293.86,228.72
2018,11,8,16,15,335.0,45.0,1.65,18.8,98.0,194.93,146.8
2018,11,8,16,30,184.0,34.0,1.5,17.7,51.0,113.94,76.43
2018,11,8,16,45,103.5,19.5,1.4,16.55,28.0,55.83,0.0
2018,11,8,17,0,23.0,5.0,1.3,15.4,5.0,9.26,0.0
2018,11,8,17,15,11.5,2.5,1.3,15.05,2.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,9,6,15,2.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,11,9,6,30,4.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,9,6,45,86.5,12.0,1.25,9.8,17.5,30.56,0.0
2018,11,9,7,0,169.0,24.0,1.2,10.1,35.0,85.47,28.45
2018,11,9,7,15,347.0,35.0,1.3,11.3,81.0,176.12,130.05
2018,11,9,7,30,525.0,46.0,1.4,12.5,127.0,281.31,220.52
2018,11,9,7,45,536.5,55.5,1.45,13.7,162.0,328.36,263.75
2018,11,9,8,0,548.0,65.0,1.5,14.9,197.0,375.71,305.1
2018,11,9,8,15,571.0,75.5,1.45,15.65,237.0,430.72,350.52
2018,11,9,8,30,594.0,86.0,1.4,16.4,277.0,486.72,394.54
2018,11,9,8,45,714.0,80.5,1.35,17.2,340.5,589.32,472.6
2018,11,9,9,0,834.0,75.0,1.3,18.0,404.0,696.64,549.48
2018,11,9,9,15,852.5,78.5,1.15,18.9,442.0,749.8,581.49
2018,11,9,9,30,871.0,82.0,1.0,19.8,480.0,801.59,611.58
2018,11,9,9,45,883.0,85.0,0.85,20.7,511.5,845.77,635.13
2018,11,9,10,0,895.0,88.0,0.7,21.6,543.0,887.55,656.04
2018,11,9,10,15,906.0,89.5,0.85,22.25,568.5,923.96,679.14
2018,11,9,10,30,917.0,91.0,1.0,22.9,594.0,957.42,700.25
2018,11,9,10,45,924.5,92.0,1.15,23.5,612.0,983.87,716.93
2018,11,9,11,0,932.0,93.0,1.3,24.1,630.0,997.25,725.36
2018,11,9,11,15,936.0,93.0,1.45,24.4,639.5,1011.79,735.56
2018,11,9,11,30,940.0,93.0,1.6,24.7,649.0,1022.57,743.39
2018,11,9,11,45,941.5,93.0,1.75,25.0,650.5,1027.12,747.36
2018,11,9,12,0,943.0,93.0,1.9,25.3,652.0,1027.76,748.96
2018,11,9,12,15,939.0,93.0,1.95,25.4,644.5,1019.25,744.08
2018,11,9,12,30,935.0,93.0,2.0,25.5,637.0,1006.93,736.98
2018,11,9,12,45,927.0,92.5,2.0,25.55,621.0,996.02,730.48
2018,11,9,13,0,919.0,92.0,2.0,25.6,605.0,971.82,715.46
2018,11,9,13,15,908.5,91.0,2.0,25.55,581.5,941.38,696.78
2018,11,9,13,30,898.0,90.0,2.0,25.5,558.0,907.84,676.03
2018,11,9,13,45,883.5,88.0,2.0,25.4,527.5,866.84,650.27
2018,11,9,14,0,869.0,86.0,2.0,25.3,497.0,823.45,622.63
2018,11,9,14,15,847.5,84.0,2.0,25.05,460.0,772.52,589.7
2018,11,9,14,30,826.0,82.0,2.0,24.8,423.0,720.24,555.2
2018,11,9,14,45,795.0,78.5,1.95,24.55,380.5,658.71,512.71
2018,11,9,15,0,764.0,75.0,1.9,24.3,338.0,597.38,467.54
2018,11,9,15,15,721.5,70.5,1.9,24.3,292.0,532.64,417.94
2018,11,9,15,30,679.0,66.0,1.9,24.3,246.0,466.38,365.47
2018,11,9,15,45,611.5,59.5,1.45,22.4,198.5,388.28,303.17
2018,11,9,16,0,544.0,53.0,1.0,20.5,151.0,316.02,243.13
2018,11,9,16,15,400.5,44.0,1.0,19.6,104.5,218.75,163.04
2018,11,9,16,30,257.0,35.0,1.0,18.7,58.0,139.1,91.52
2018,11,9,16,45,141.0,20.0,1.05,17.8,31.5,55.02,0.0
2018,11,9,17,0,25.0,5.0,1.1,16.9,5.0,4.55,0.0
2018,11,9,17,15,12.5,2.5,1.1,16.65,2.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.15,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,13.9,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,13.7,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,13.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,13.55,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,13.4,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.3,13.25,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,10,6,45,44.5,11.0,0.65,11.75,13.5,20.09,0.0
2018,11,10,7,0,89.0,22.0,0.6,11.8,27.0,54.9,10.67
2018,11,10,7,15,178.0,37.0,0.6,12.35,59.5,119.52,87.02
2018,11,10,7,30,267.0,52.0,0.6,12.9,92.0,182.61,142.81
2018,11,10,7,45,342.5,63.5,0.55,13.45,133.0,245.48,196.98
2018,11,10,8,0,418.0,75.0,0.5,14.0,174.0,316.37,256.25
2018,11,10,8,15,433.0,86.0,0.5,14.65,207.0,359.93,292.12
2018,11,10,8,30,448.0,97.0,0.5,15.3,240.0,404.12,327.14
2018,11,10,8,45,491.0,105.5,0.45,15.9,281.0,464.22,372.8
2018,11,10,9,0,534.0,114.0,0.4,16.5,322.0,526.92,418.44
2018,11,10,9,15,591.0,117.0,0.55,17.45,367.5,602.18,473.2
2018,11,10,9,30,648.0,120.0,0.7,18.4,413.0,674.37,524.04
2018,11,10,9,45,700.0,120.5,0.85,19.3,456.5,741.34,569.09
2018,11,10,10,0,752.0,121.0,1.0,20.2,500.0,808.96,613.65
2018,11,10,10,15,770.0,124.0,1.05,20.6,528.0,849.78,639.1
2018,11,10,10,30,788.0,127.0,1.1,21.0,556.0,888.47,663.21
2018,11,10,10,45,795.5,129.0,1.15,21.45,573.5,913.9,678.33
2018,11,10,11,0,803.0,131.0,1.2,21.9,591.0,936.29,691.63
2018,11,10,11,15,808.0,131.5,1.25,22.15,600.5,951.33,700.77
2018,11,10,11,30,813.0,132.0,1.3,22.4,610.0,963.0,707.96
2018,11,10,11,45,814.0,132.0,1.3,22.65,611.0,966.79,709.44
2018,11,10,12,0,815.0,132.0,1.3,22.9,612.0,967.06,708.91
2018,11,10,12,15,796.5,136.5,1.4,22.95,601.5,950.62,699.9
2018,11,10,12,30,778.0,141.0,1.5,23.0,591.0,930.88,688.89
2018,11,10,12,45,751.5,145.5,1.55,23.1,571.5,900.61,670.09
2018,11,10,13,0,725.0,150.0,1.6,23.2,552.0,867.72,649.54
2018,11,10,13,15,711.5,147.5,1.7,23.1,529.0,836.46,630.95
2018,11,10,13,30,698.0,145.0,1.8,23.0,506.0,802.85,610.43
2018,11,10,13,45,678.5,141.0,1.85,22.9,476.0,760.48,583.03
2018,11,10,14,0,659.0,137.0,1.9,22.8,446.0,716.64,554.2
2018,11,10,14,15,632.5,132.0,1.9,22.45,410.5,665.16,518.83
2018,11,10,14,30,606.0,127.0,1.9,22.1,375.0,613.33,482.14
2018,11,10,14,45,571.0,119.5,1.9,21.75,335.0,549.6,435.64
2018,11,10,15,0,536.0,112.0,1.9,21.4,295.0,491.71,392.07
2018,11,10,15,15,492.0,101.5,1.9,21.4,252.0,426.84,341.22
2018,11,10,15,30,448.0,91.0,1.9,21.4,209.0,365.19,291.38
2018,11,10,15,45,382.0,77.0,1.4,19.45,164.0,292.38,232.34
2018,11,10,16,0,316.0,63.0,0.9,17.5,119.0,226.14,176.96
2018,11,10,16,15,231.0,47.0,0.95,16.7,81.5,157.46,118.78
2018,11,10,16,30,146.0,31.0,1.0,15.9,44.0,98.43,63.76
2018,11,10,16,45,80.5,17.5,1.05,15.1,24.0,36.95,0.0
2018,11,10,17,0,15.0,4.0,1.1,14.3,4.0,3.64,0.0
2018,11,10,17,15,7.5,2.0,1.05,14.0,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,11,6,45,34.5,10.5,1.25,9.5,12.5,17.35,0.0
2018,11,11,7,0,69.0,21.0,1.2,9.6,25.0,47.7,2.21
2018,11,11,7,15,174.0,37.0,1.15,10.4,59.5,118.45,86.23
2018,11,11,7,30,279.0,53.0,1.1,11.2,94.0,188.69,148.64
2018,11,11,7,45,342.5,64.5,1.05,12.0,132.5,246.58,199.54
2018,11,11,8,0,406.0,76.0,1.0,12.8,171.0,311.2,254.62
2018,11,11,8,15,426.0,87.0,1.15,13.65,204.5,356.88,293.24
2018,11,11,8,30,446.0,98.0,1.3,14.5,238.0,403.72,331.49
2018,11,11,8,45,513.0,104.5,1.45,15.4,286.5,477.05,389.48
2018,11,11,9,0,580.0,111.0,1.6,16.3,335.0,560.73,453.26
2018,11,11,9,15,651.0,113.5,1.6,17.05,387.5,642.19,512.9
2018,11,11,9,30,722.0,116.0,1.6,17.8,440.0,726.85,571.79
2018,11,11,9,45,743.0,120.5,1.65,18.55,473.5,775.44,603.19
2018,11,11,10,0,764.0,125.0,1.7,19.3,507.0,822.66,633.39
2018,11,11,10,15,778.5,126.5,1.65,19.8,532.0,859.03,655.15
2018,11,11,10,30,793.0,128.0,1.6,20.3,557.0,893.0,675.04
2018,11,11,10,45,803.0,129.5,1.55,20.8,575.0,920.23,690.16
2018,11,11,11,0,813.0,131.0,1.5,21.3,593.0,944.47,703.23
2018,11,11,11,15,817.5,131.5,1.5,21.65,602.5,959.15,711.14
2018,11,11,11,30,822.0,132.0,1.5,22.0,612.0,970.43,717.05
2018,11,11,11,45,823.5,131.5,1.45,22.35,613.0,974.14,717.47
2018,11,11,12,0,825.0,131.0,1.4,22.7,614.0,974.3,715.82
2018,11,11,12,15,826.5,129.0,1.4,22.85,608.5,969.08,712.24
2018,11,11,12,30,828.0,127.0,1.4,23.0,603.0,960.3,706.58
2018,11,11,12,45,803.5,127.5,1.35,23.2,580.0,926.87,684.19
2018,11,11,13,0,779.0,128.0,1.3,23.4,557.0,890.79,660.36
2018,11,11,13,15,771.0,125.5,1.2,23.4,536.0,863.52,642.17
2018,11,11,13,30,763.0,123.0,1.1,23.4,515.0,833.52,622.06
2018,11,11,13,45,750.5,118.0,1.0,23.4,486.0,794.28,595.74
2018,11,11,14,0,738.0,113.0,0.9,23.4,457.0,753.0,567.97
2018,11,11,14,15,723.0,106.0,0.85,23.2,422.0,705.68,536.86
2018,11,11,14,30,708.0,99.0,0.8,23.0,387.0,657.03,504.27
2018,11,11,14,45,682.0,94.5,0.75,22.75,349.0,602.62,465.67
2018,11,11,15,0,656.0,90.0,0.7,22.5,311.0,548.3,426.0
2018,11,11,15,15,616.5,83.5,0.7,22.5,269.0,484.22,377.76
2018,11,11,15,30,577.0,77.0,0.7,22.5,227.0,422.26,329.37
2018,11,11,15,45,510.0,67.5,0.55,21.1,181.0,346.35,269.37
2018,11,11,16,0,443.0,58.0,0.4,19.7,135.0,276.41,211.99
2018,11,11,16,15,345.5,45.5,0.4,19.15,94.5,198.88,147.2
2018,11,11,16,30,248.0,33.0,0.4,18.6,54.0,133.34,83.71
2018,11,11,16,45,136.5,18.5,0.4,18.0,29.0,52.49,0.0
2018,11,11,17,0,25.0,4.0,0.4,17.4,4.0,0.0,0.0
2018,11,11,17,15,12.5,2.0,0.45,17.15,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.15,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,12,6,45,36.5,10.0,1.6,8.7,12.0,17.33,0.0
2018,11,12,7,0,73.0,20.0,1.6,9.0,24.0,47.34,0.0
2018,11,12,7,15,183.5,36.0,1.75,10.2,59.0,120.7,87.03
2018,11,12,7,30,294.0,52.0,1.9,11.4,94.0,193.49,152.34
2018,11,12,7,45,379.0,62.0,2.0,12.6,136.5,260.04,210.65
2018,11,12,8,0,464.0,72.0,2.1,13.8,179.0,338.13,277.14
2018,11,12,8,15,460.5,84.0,2.2,14.7,208.5,372.31,306.73
2018,11,12,8,30,457.0,96.0,2.3,15.6,238.0,407.67,335.86
2018,11,12,8,45,547.0,99.5,2.4,16.45,292.5,498.14,407.85
2018,11,12,9,0,637.0,103.0,2.5,17.3,347.0,591.3,479.37
2018,11,12,9,15,704.0,102.5,2.6,18.25,396.0,668.3,536.02
2018,11,12,9,30,771.0,102.0,2.7,19.2,445.0,747.87,591.44
2018,11,12,9,45,796.0,102.5,2.75,20.2,478.0,796.38,622.61
2018,11,12,10,0,821.0,103.0,2.8,21.2,511.0,838.38,648.77
2018,11,12,10,15,835.0,104.5,2.8,21.9,536.5,875.53,671.57
2018,11,12,10,30,849.0,106.0,2.8,22.6,562.0,910.1,692.32
2018,11,12,10,45,859.0,106.0,2.75,23.35,579.5,936.46,706.73
2018,11,12,11,0,869.0,106.0,2.7,24.1,597.0,959.61,718.94
2018,11,12,11,15,874.0,107.0,2.55,24.4,607.0,975.87,726.86
2018,11,12,11,30,879.0,108.0,2.4,24.7,617.0,988.56,732.43
2018,11,12,11,45,881.5,107.0,2.2,25.05,618.5,992.82,731.8
2018,11,12,12,0,884.0,106.0,2.0,25.4,620.0,993.35,728.8
2018,11,12,12,15,883.5,105.0,1.85,25.45,614.0,987.26,723.04
2018,11,12,12,30,883.0,104.0,1.7,25.5,608.0,977.45,715.04
2018,11,12,12,45,880.5,101.5,1.55,25.6,593.5,960.33,702.31
2018,11,12,13,0,878.0,99.0,1.4,25.7,579.0,939.66,687.44
2018,11,12,13,15,869.0,97.0,1.3,25.65,556.5,910.37,668.22
2018,11,12,13,30,860.0,95.0,1.2,25.6,534.0,878.06,647.12
2018,11,12,13,45,846.0,92.5,1.05,25.5,504.5,838.16,620.39
2018,11,12,14,0,832.0,90.0,0.9,25.4,475.0,795.95,592.04
2018,11,12,14,15,811.5,87.0,0.85,25.15,439.0,746.14,560.05
2018,11,12,14,30,791.0,84.0,0.8,24.9,403.0,695.03,526.65
2018,11,12,14,45,762.0,80.0,0.75,24.65,362.0,640.09,489.24
2018,11,12,15,0,733.0,76.0,0.7,24.4,321.0,581.32,446.91
2018,11,12,15,15,690.0,70.5,0.7,24.4,276.0,513.07,396.24
2018,11,12,15,30,647.0,65.0,0.7,24.4,231.0,447.23,345.39
2018,11,12,15,45,560.5,59.0,0.65,22.6,182.5,362.32,280.03
2018,11,12,16,0,474.0,53.0,0.6,20.8,134.0,285.19,218.02
2018,11,12,16,15,314.5,41.5,0.7,20.0,88.5,183.75,135.62
2018,11,12,16,30,155.0,30.0,0.8,19.2,43.0,99.25,60.13
2018,11,12,16,45,87.5,17.0,0.85,18.4,23.5,38.34,0.0
2018,11,12,17,0,20.0,4.0,0.9,17.6,4.0,0.0,0.0
2018,11,12,17,15,10.0,2.0,0.95,17.2,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,13,6,45,8.0,7.5,1.25,11.25,8.0,8.62,0.0
2018,11,13,7,0,16.0,15.0,1.2,11.4,16.0,18.61,0.0
2018,11,13,7,15,11.0,31.0,1.15,11.8,32.0,36.22,22.68
2018,11,13,7,30,6.0,47.0,1.1,12.2,48.0,47.63,34.33
2018,11,13,7,45,22.0,65.5,1.05,12.65,70.5,78.48,61.09
2018,11,13,8,0,38.0,84.0,1.0,13.1,93.0,107.17,85.95
2018,11,13,8,15,31.0,90.0,1.15,13.8,98.0,109.05,87.71
2018,11,13,8,30,24.0,96.0,1.3,14.5,103.0,110.96,89.2
2018,11,13,8,45,41.0,124.0,1.45,15.2,138.5,154.3,125.43
2018,11,13,9,0,58.0,152.0,1.6,15.9,174.0,199.58,162.48
2018,11,13,9,15,95.0,169.5,1.65,16.5,209.5,248.27,202.19
2018,11,13,9,30,132.0,187.0,1.7,17.1,245.0,313.48,254.09
2018,11,13,9,45,211.5,194.0,1.75,17.75,294.5,389.87,314.74
2018,11,13,10,0,291.0,201.0,1.8,18.4,344.0,486.83,389.05
2018,11,13,10,15,198.0,214.5,2.05,19.25,314.0,413.56,329.66
2018,11,13,10,30,105.0,228.0,2.3,20.1,284.0,334.37,265.44
2018,11,13,10,45,182.0,237.0,2.5,21.0,337.5,433.74,343.22
2018,11,13,11,0,259.0,246.0,2.7,21.9,391.0,536.63,420.54
2018,11,13,11,15,288.5,237.5,2.6,22.25,401.5,557.07,434.92
2018,11,13,11,30,318.0,229.0,2.5,22.6,412.0,576.91,449.23
2018,11,13,11,45,187.0,228.5,2.45,22.95,336.0,434.11,339.45
2018,11,13,12,0,56.0,228.0,2.4,23.3,260.0,291.0,226.6
2018,11,13,12,15,233.5,218.0,2.25,23.15,350.5,482.89,378.04
2018,11,13,12,30,411.0,208.0,2.1,23.0,441.0,653.72,505.29
2018,11,13,12,45,478.0,188.5,1.95,22.85,453.0,687.27,529.27
2018,11,13,13,0,545.0,169.0,1.8,22.7,465.0,716.45,550.88
2018,11,13,13,15,375.0,189.0,1.7,22.4,389.0,559.13,435.22
2018,11,13,13,30,205.0,209.0,1.6,22.1,313.0,411.43,323.2
2018,11,13,13,45,157.5,202.5,1.45,21.8,280.0,359.02,283.38
2018,11,13,14,0,110.0,196.0,1.3,21.5,247.0,309.14,244.37
2018,11,13,14,15,98.0,173.0,1.1,21.15,215.5,255.75,203.29
2018,11,13,14,30,86.0,150.0,0.9,20.8,184.0,217.47,173.38
2018,11,13,14,45,165.5,138.0,0.7,20.45,195.5,267.65,214.83
2018,11,13,15,0,245.0,126.0,0.5,20.1,207.0,309.65,247.86
2018,11,13,15,15,191.5,112.0,0.5,20.1,170.0,250.29,199.88
2018,11,13,15,30,138.0,98.0,0.5,20.1,133.0,186.59,148.27
2018,11,13,15,45,103.5,80.0,0.45,19.2,103.5,142.81,112.27
2018,11,13,16,0,69.0,62.0,0.4,18.3,74.0,102.58,78.53
2018,11,13,16,15,47.5,45.0,0.4,18.05,52.0,72.35,52.31
2018,11,13,16,30,26.0,28.0,0.4,17.8,30.0,38.27,19.99
2018,11,13,16,45,21.0,15.5,0.4,17.55,16.5,19.59,0.0
2018,11,13,17,0,16.0,3.0,0.4,17.3,3.0,0.0,0.0
2018,11,13,17,15,8.0,1.5,0.45,17.05,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.6,15.55,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,15.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,14,6,45,29.0,8.0,0.85,12.1,9.5,13.78,0.0
2018,11,14,7,0,58.0,16.0,0.8,12.2,19.0,37.35,0.0
2018,11,14,7,15,140.5,32.0,0.8,12.95,48.5,101.42,69.72
2018,11,14,7,30,223.0,48.0,0.8,13.7,78.0,160.45,124.01
2018,11,14,7,45,360.5,55.5,0.8,14.45,126.0,243.28,194.14
2018,11,14,8,0,498.0,63.0,0.8,15.2,174.0,345.04,278.17
2018,11,14,8,15,521.0,73.5,0.95,15.95,211.5,397.13,321.57
2018,11,14,8,30,544.0,84.0,1.1,16.7,249.0,450.34,364.53
2018,11,14,8,45,660.5,79.0,1.2,17.45,307.0,548.0,440.35
2018,11,14,9,0,777.0,74.0,1.3,18.2,365.0,649.76,515.99
2018,11,14,9,15,809.0,75.5,1.2,19.1,405.0,707.94,553.22
2018,11,14,9,30,841.0,77.0,1.1,20.0,445.0,765.89,589.15
2018,11,14,9,45,854.5,80.0,1.05,20.95,476.0,810.03,614.81
2018,11,14,10,0,868.0,83.0,1.0,21.9,507.0,852.0,638.4
2018,11,14,10,15,879.0,84.0,0.9,22.45,531.5,886.89,656.88
2018,11,14,10,30,890.0,85.0,0.8,23.0,556.0,918.96,673.09
2018,11,14,10,45,897.0,86.0,0.7,23.55,573.0,944.34,684.64
2018,11,14,11,0,904.0,87.0,0.6,24.1,590.0,956.98,688.02
2018,11,14,11,15,907.0,87.0,0.55,24.4,599.0,970.29,693.76
2018,11,14,11,30,910.0,87.0,0.5,24.7,608.0,979.97,697.3
2018,11,14,11,45,910.5,87.5,0.45,25.0,609.5,984.2,697.66
2018,11,14,12,0,911.0,88.0,0.4,25.3,611.0,984.7,695.97
2018,11,14,12,15,905.0,88.5,0.45,25.4,603.0,975.31,691.26
2018,11,14,12,30,899.0,89.0,0.5,25.5,595.0,971.86,690.5
2018,11,14,12,45,889.5,89.5,0.6,25.6,580.0,951.89,680.62
2018,11,14,13,0,880.0,90.0,0.7,25.7,565.0,928.55,668.76
2018,11,14,13,15,869.5,88.5,0.75,25.6,542.5,898.69,652.16
2018,11,14,13,30,859.0,87.0,0.8,25.5,520.0,865.89,633.55
2018,11,14,13,45,843.5,85.5,0.9,25.45,490.5,826.21,610.82
2018,11,14,14,0,828.0,84.0,1.0,25.4,461.0,784.32,586.08
2018,11,14,14,15,805.5,81.5,1.1,25.1,425.5,733.97,555.36
2018,11,14,14,30,783.0,79.0,1.2,24.8,390.0,682.5,522.9
2018,11,14,14,45,751.0,75.5,1.25,24.5,349.0,622.6,482.38
2018,11,14,15,0,719.0,72.0,1.3,24.2,308.0,566.99,442.12
2018,11,14,15,15,676.0,67.0,1.3,24.2,264.5,500.27,391.26
2018,11,14,15,30,633.0,62.0,1.3,24.2,221.0,435.99,340.39
2018,11,14,15,45,559.5,55.5,1.1,22.1,175.5,357.93,278.86
2018,11,14,16,0,486.0,49.0,0.9,20.0,130.0,286.42,220.05
2018,11,14,16,15,345.5,39.0,0.95,19.05,87.5,193.23,142.65
2018,11,14,16,30,205.0,29.0,1.0,18.1,45.0,113.32,64.57
2018,11,14,16,45,109.5,15.5,1.1,17.1,23.5,42.77,0.0
2018,11,14,17,0,14.0,2.0,1.2,16.1,2.0,0.0,0.0
2018,11,14,17,15,7.0,1.0,1.2,15.7,1.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,6,45,24.5,8.0,1.2,10.9,9.0,12.75,0.0
2018,11,15,7,0,49.0,16.0,1.2,11.0,18.0,28.22,0.0
2018,11,15,7,15,139.5,31.5,1.15,11.8,48.0,100.79,68.2
2018,11,15,7,30,230.0,47.0,1.1,12.6,78.0,162.05,125.56
2018,11,15,7,45,241.0,62.5,1.05,13.45,105.5,197.9,158.58
2018,11,15,8,0,252.0,78.0,1.0,14.3,133.0,224.96,183.15
2018,11,15,8,15,308.0,89.5,1.1,15.05,171.5,292.81,239.94
2018,11,15,8,30,364.0,101.0,1.2,15.8,210.0,355.95,291.46
2018,11,15,8,45,420.5,107.5,1.35,16.55,250.5,418.1,341.13
2018,11,15,9,0,477.0,114.0,1.5,17.3,291.0,484.26,392.59
2018,11,15,9,15,518.0,121.0,1.45,18.1,330.5,543.0,435.77
2018,11,15,9,30,559.0,128.0,1.4,18.9,370.0,603.36,478.73
2018,11,15,9,45,513.0,147.0,1.3,19.7,381.5,608.71,478.54
2018,11,15,10,0,467.0,166.0,1.2,20.5,393.0,609.04,474.95
2018,11,15,10,15,467.0,176.0,1.25,21.15,412.0,634.29,491.61
2018,11,15,10,30,467.0,186.0,1.3,21.8,431.0,657.7,506.5
2018,11,15,10,45,515.5,177.0,1.35,22.45,455.5,701.25,536.75
2018,11,15,11,0,564.0,168.0,1.4,23.1,480.0,744.07,565.65
2018,11,15,11,15,583.0,165.5,1.35,23.4,492.5,765.8,578.58
2018,11,15,11,30,602.0,163.0,1.3,23.7,505.0,793.18,595.49
2018,11,15,11,45,671.0,148.5,1.3,24.0,530.5,844.81,629.03
2018,11,15,12,0,740.0,134.0,1.3,24.3,556.0,892.9,659.47
2018,11,15,12,15,762.0,130.5,1.2,24.4,561.0,905.79,665.78
2018,11,15,12,30,784.0,127.0,1.1,24.5,566.0,915.11,670.18
2018,11,15,12,45,780.0,124.5,1.0,24.6,552.0,897.87,657.5
2018,11,15,13,0,776.0,122.0,0.9,24.7,538.0,877.51,643.25
2018,11,15,13,15,759.5,120.0,0.75,24.7,514.0,843.68,619.73
2018,11,15,13,30,743.0,118.0,0.6,24.7,490.0,807.56,594.84
2018,11,15,13,45,725.5,114.5,0.5,24.65,460.5,766.81,567.8
2018,11,15,14,0,708.0,111.0,0.4,24.6,431.0,724.39,539.53
2018,11,15,14,15,628.5,113.0,0.4,24.4,381.0,639.38,483.35
2018,11,15,14,30,549.0,115.0,0.4,24.2,331.0,557.51,426.58
2018,11,15,14,45,521.0,108.0,0.4,23.95,296.0,500.93,387.0
2018,11,15,15,0,493.0,101.0,0.4,23.7,261.0,450.83,350.42
2018,11,15,15,15,464.0,89.0,0.4,23.7,223.0,395.47,308.36
2018,11,15,15,30,435.0,77.0,0.4,23.7,185.0,341.91,266.2
2018,11,15,15,45,396.5,66.5,0.5,21.85,150.0,287.69,223.95
2018,11,15,16,0,358.0,56.0,0.6,20.0,115.0,237.11,182.21
2018,11,15,16,15,271.0,42.0,0.7,19.25,78.5,168.01,123.59
2018,11,15,16,30,184.0,28.0,0.8,18.5,42.0,105.01,56.92
2018,11,15,16,45,97.5,15.0,0.85,17.75,22.0,39.21,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.0,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,16.75,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,16.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,16,6,45,22.5,7.5,1.1,12.1,8.5,6.82,0.0
2018,11,16,7,0,45.0,15.0,1.1,12.1,17.0,26.15,0.0
2018,11,16,7,15,145.5,30.5,1.2,12.8,47.5,101.02,66.29
2018,11,16,7,30,246.0,46.0,1.3,13.5,78.0,167.15,128.77
2018,11,16,7,45,365.0,54.5,1.35,14.2,123.0,243.67,194.74
2018,11,16,8,0,484.0,63.0,1.4,14.9,168.0,336.61,272.94
2018,11,16,8,15,451.0,78.5,1.45,15.55,193.0,358.71,292.96
2018,11,16,8,30,418.0,94.0,1.5,16.2,218.0,379.93,310.9
2018,11,16,8,45,526.5,94.5,1.55,16.85,273.0,476.27,387.59
2018,11,16,9,0,635.0,95.0,1.6,17.5,328.0,577.3,464.82
2018,11,16,9,15,689.5,94.5,1.6,18.45,371.0,644.22,512.69
2018,11,16,9,30,744.0,94.0,1.6,19.4,414.0,712.83,559.01
2018,11,16,9,45,758.0,98.5,1.65,20.3,444.5,756.08,586.53
2018,11,16,10,0,772.0,103.0,1.7,21.2,475.0,797.55,612.5
2018,11,16,10,15,785.5,104.5,1.65,21.75,499.0,832.82,633.6
2018,11,16,10,30,799.0,106.0,1.6,22.3,523.0,860.28,649.11
2018,11,16,10,45,808.0,107.5,1.55,22.9,540.5,886.48,663.54
2018,11,16,11,0,817.0,109.0,1.5,23.5,558.0,909.68,675.83
2018,11,16,11,15,821.5,110.0,1.45,23.95,567.5,924.95,683.27
2018,11,16,11,30,826.0,111.0,1.4,24.4,577.0,936.85,688.63
2018,11,16,11,45,827.5,110.5,1.35,24.85,578.5,940.73,688.91
2018,11,16,12,0,829.0,110.0,1.3,25.3,580.0,941.08,687.16
2018,11,16,12,15,824.5,110.5,1.3,25.45,573.5,933.42,682.0
2018,11,16,12,30,820.0,111.0,1.3,25.6,567.0,922.31,674.87
2018,11,16,12,45,811.5,110.5,1.25,25.75,552.5,903.02,661.87
2018,11,16,13,0,803.0,110.0,1.2,25.9,538.0,880.6,647.03
2018,11,16,13,15,793.5,107.5,1.2,25.85,516.5,857.76,633.24
2018,11,16,13,30,784.0,105.0,1.2,25.8,495.0,826.4,613.77
2018,11,16,13,45,769.0,102.0,1.2,25.75,466.5,787.37,589.09
2018,11,16,14,0,754.0,99.0,1.2,25.7,438.0,746.4,562.84
2018,11,16,14,15,732.0,95.0,1.15,25.4,403.5,697.19,530.5
2018,11,16,14,30,710.0,91.0,1.1,25.1,369.0,647.13,496.99
2018,11,16,14,45,679.0,86.5,1.1,24.85,330.0,589.78,456.5
2018,11,16,15,0,648.0,82.0,1.1,24.6,291.0,533.0,414.97
2018,11,16,15,15,602.5,75.5,1.1,24.6,248.5,466.35,364.19
2018,11,16,15,30,557.0,69.0,1.1,24.6,206.0,402.48,313.74
2018,11,16,15,45,486.5,60.5,0.85,22.5,162.5,327.53,254.45
2018,11,16,16,0,416.0,52.0,0.6,20.4,119.0,258.91,198.0
2018,11,16,16,15,305.0,40.0,0.6,19.6,80.5,178.82,130.74
2018,11,16,16,30,194.0,28.0,0.6,18.8,42.0,107.97,55.47
2018,11,16,16,45,103.5,15.0,0.65,18.0,22.0,40.82,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.2,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,16.85,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.55,14.3,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,13.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,13.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,17,6,45,19.0,7.5,0.8,10.5,8.0,0.0,0.0
2018,11,17,7,0,38.0,15.0,0.8,10.5,16.0,24.16,0.0
2018,11,17,7,15,157.5,30.5,0.9,11.1,48.5,104.3,66.72
2018,11,17,7,30,277.0,46.0,1.0,11.7,81.0,179.34,138.53
2018,11,17,7,45,372.5,55.5,1.1,12.25,122.5,248.07,199.02
2018,11,17,8,0,468.0,65.0,1.2,12.8,164.0,329.84,268.93
2018,11,17,8,15,466.0,78.0,1.3,13.4,195.5,365.94,300.64
2018,11,17,8,30,464.0,91.0,1.4,14.0,227.0,403.6,332.21
2018,11,17,8,45,560.5,91.5,1.5,14.55,279.0,494.31,404.86
2018,11,17,9,0,657.0,92.0,1.6,15.1,331.0,588.17,477.37
2018,11,17,9,15,704.5,92.5,1.65,15.95,372.0,651.82,523.53
2018,11,17,9,30,752.0,93.0,1.7,16.8,413.0,716.65,568.17
