Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,8,6,45,13.0,1.5,0.95,6.8,1.0,0.0,0.0
2018,12,8,7,0,26.0,3.0,0.9,6.8,2.0,0.0,0.0
2018,12,8,7,15,142.0,13.5,0.95,7.5,21.0,54.92,0.0
2018,12,8,7,30,258.0,24.0,1.0,8.2,40.0,133.42,53.82
2018,12,8,7,45,328.0,34.0,1.0,8.85,71.5,195.59,149.39
2018,12,8,8,0,398.0,44.0,1.0,9.5,103.0,257.85,207.74
2018,12,8,8,15,464.5,52.0,1.05,10.15,142.0,323.03,265.26
2018,12,8,8,30,531.0,60.0,1.1,10.8,181.0,393.9,325.56
2018,12,8,8,45,656.5,57.0,1.2,11.4,234.5,492.53,406.43
2018,12,8,9,0,782.0,54.0,1.3,12.0,288.0,597.15,489.07
2018,12,8,9,15,808.5,56.5,1.3,12.8,325.0,651.46,528.09
2018,12,8,9,30,835.0,59.0,1.3,13.6,362.0,705.39,565.19
2018,12,8,9,45,853.0,60.5,1.35,14.4,393.0,743.8,590.5
2018,12,8,10,0,871.0,62.0,1.4,15.2,424.0,786.99,618.83
2018,12,8,10,15,883.0,64.0,1.4,15.6,449.5,823.97,642.56
2018,12,8,10,30,895.0,66.0,1.4,16.0,475.0,858.43,664.26
2018,12,8,10,45,902.5,67.5,1.4,16.4,493.5,885.56,680.71
2018,12,8,11,0,910.0,69.0,1.4,16.8,512.0,909.58,695.02
2018,12,8,11,15,914.0,69.0,1.35,17.0,522.5,925.18,703.46
2018,12,8,11,30,918.0,69.0,1.3,17.2,533.0,937.31,709.7
2018,12,8,11,45,917.5,70.0,1.25,17.35,536.0,943.06,711.95
2018,12,8,12,0,917.0,71.0,1.2,17.5,539.0,945.17,711.99
2018,12,8,12,15,913.5,71.0,1.15,17.55,534.0,939.56,707.37
2018,12,8,12,30,910.0,71.0,1.1,17.6,529.0,930.38,700.63
2018,12,8,12,45,902.5,71.0,1.05,17.7,516.5,914.07,689.23
2018,12,8,13,0,895.0,71.0,1.0,17.8,504.0,894.44,675.82
2018,12,8,13,15,885.0,70.5,0.95,17.75,484.5,868.82,658.88
2018,12,8,13,30,875.0,70.0,0.9,17.7,465.0,840.29,640.04
2018,12,8,13,45,846.5,71.0,0.85,17.65,435.0,803.43,615.47
2018,12,8,14,0,818.0,72.0,0.8,17.6,405.0,756.9,584.06
2018,12,8,14,15,808.5,68.0,0.7,17.4,375.5,717.41,556.88
2018,12,8,14,30,799.0,64.0,0.6,17.2,346.0,675.87,527.74
2018,12,8,14,45,767.0,61.0,0.5,17.05,308.0,618.37,486.46
2018,12,8,15,0,735.0,58.0,0.4,16.9,270.0,561.09,442.86
2018,12,8,15,15,643.0,58.0,0.4,16.9,223.5,476.2,377.49
2018,12,8,15,30,551.0,58.0,0.4,16.9,177.0,394.11,312.31
2018,12,8,15,45,471.0,49.5,0.25,15.95,135.5,315.64,248.12
2018,12,8,16,0,391.0,41.0,0.1,15.0,94.0,244.4,187.67
2018,12,8,16,15,297.0,31.0,0.2,14.65,62.5,174.24,122.41
2018,12,8,16,30,203.0,21.0,0.3,14.3,31.0,103.15,0.0
2018,12,8,16,45,101.5,10.5,0.35,13.95,15.5,38.36,0.0
2018,12,8,17,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,9,6,45,10.0,1.5,1.0,8.85,1.0,0.0,0.0
2018,12,9,7,0,20.0,3.0,1.0,8.9,2.0,0.0,0.0
2018,12,9,7,15,53.0,12.5,0.95,9.25,14.5,27.19,0.0
2018,12,9,7,30,86.0,22.0,0.9,9.6,27.0,62.75,18.43
2018,12,9,7,45,115.5,36.5,0.85,9.95,49.5,101.65,75.71
2018,12,9,8,0,145.0,51.0,0.8,10.3,72.0,137.66,109.83
2018,12,9,8,15,181.0,65.5,0.95,10.75,100.5,180.02,147.64
2018,12,9,8,30,217.0,80.0,1.1,11.2,129.0,225.8,187.69
2018,12,9,8,45,288.5,89.5,1.25,11.6,167.5,302.15,252.32
2018,12,9,9,0,360.0,99.0,1.4,12.0,206.0,373.26,311.39
2018,12,9,9,15,281.0,116.0,1.4,12.3,206.0,340.27,283.71
2018,12,9,9,30,202.0,133.0,1.4,12.6,206.0,313.82,260.79
2018,12,9,9,45,126.0,145.5,1.4,12.95,192.5,263.25,217.82
2018,12,9,10,0,50.0,158.0,1.4,13.3,179.0,206.75,169.23
2018,12,9,10,15,187.0,164.0,1.45,13.95,248.0,341.93,282.06
2018,12,9,10,30,324.0,170.0,1.5,14.6,317.0,486.1,395.95
2018,12,9,10,45,425.0,162.0,1.5,15.3,363.0,589.02,473.13
2018,12,9,11,0,526.0,154.0,1.5,16.0,409.0,677.09,537.42
2018,12,9,11,15,457.5,174.0,1.5,16.55,399.5,646.59,511.23
2018,12,9,11,30,389.0,194.0,1.5,17.1,390.0,594.57,470.79
2018,12,9,11,45,460.5,177.0,1.5,17.65,410.5,660.24,519.52
2018,12,9,12,0,532.0,160.0,1.5,18.2,431.0,706.32,552.62
2018,12,9,12,15,572.0,148.0,1.5,18.15,437.0,726.9,567.12
2018,12,9,12,30,612.0,136.0,1.5,18.1,443.0,753.15,585.87
2018,12,9,12,45,575.0,142.5,1.5,18.05,425.5,720.05,562.51
2018,12,9,13,0,538.0,149.0,1.5,18.0,408.0,679.45,534.22
2018,12,9,13,15,439.5,161.5,1.45,17.7,368.0,598.77,474.34
2018,12,9,13,30,341.0,174.0,1.4,17.4,328.0,503.74,402.95
2018,12,9,13,45,268.5,168.5,1.35,17.1,285.5,429.1,345.92
2018,12,9,14,0,196.0,163.0,1.3,16.8,243.0,342.81,278.44
2018,12,9,14,15,249.5,146.5,1.2,16.35,240.0,371.7,303.15
2018,12,9,14,30,303.0,130.0,1.1,15.9,237.0,381.37,311.87
2018,12,9,14,45,255.5,119.0,1.0,15.5,202.5,324.26,265.86
2018,12,9,15,0,208.0,108.0,0.9,15.1,168.0,270.49,222.05
2018,12,9,15,15,198.0,93.0,0.9,15.1,143.5,237.62,194.75
2018,12,9,15,30,188.0,78.0,0.9,15.1,119.0,205.32,167.03
2018,12,9,15,45,229.5,60.5,0.85,14.2,99.5,206.25,166.01
2018,12,9,16,0,271.0,43.0,0.8,13.3,80.0,191.63,150.23
2018,12,9,16,15,208.5,31.5,0.85,13.05,53.5,139.68,99.37
2018,12,9,16,30,146.0,20.0,0.9,12.8,27.0,83.4,0.0
2018,12,9,16,45,73.0,10.0,0.9,12.55,13.5,29.93,0.0
2018,12,9,17,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.6,11.25,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.55,11.15,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,10,7,15,55.0,10.5,1.3,8.5,14.0,25.87,0.0
2018,12,10,7,30,110.0,21.0,1.4,8.7,28.0,75.49,17.33
2018,12,10,7,45,172.0,35.0,1.45,8.95,55.5,131.53,98.83
2018,12,10,8,0,234.0,49.0,1.5,9.2,83.0,185.38,149.49
2018,12,10,8,15,273.0,62.0,1.55,9.6,114.0,232.7,192.36
2018,12,10,8,30,312.0,75.0,1.6,10.0,145.0,283.65,237.22
2018,12,10,8,45,315.5,90.0,1.65,10.35,172.0,318.69,267.6
2018,12,10,9,0,319.0,105.0,1.7,10.7,199.0,353.26,296.59
2018,12,10,9,15,352.5,114.5,1.8,11.2,230.5,401.5,336.19
2018,12,10,9,30,386.0,124.0,1.9,11.7,262.0,451.43,376.16
2018,12,10,9,45,407.0,133.0,2.0,12.2,290.0,492.49,408.1
2018,12,10,10,0,428.0,142.0,2.1,12.7,318.0,533.62,439.55
2018,12,10,10,15,447.5,147.5,2.2,13.15,341.5,569.11,466.3
2018,12,10,10,30,467.0,153.0,2.3,13.6,365.0,604.0,492.25
2018,12,10,10,45,491.5,153.0,2.4,14.1,384.0,635.75,515.72
2018,12,10,11,0,516.0,153.0,2.5,14.6,403.0,666.47,538.2
2018,12,10,11,15,417.5,179.5,2.5,14.9,384.5,616.59,497.11
2018,12,10,11,30,319.0,206.0,2.5,15.2,366.0,545.64,440.58
2018,12,10,11,45,400.0,188.5,2.5,15.45,390.5,617.97,497.14
2018,12,10,12,0,481.0,171.0,2.5,15.7,415.0,672.45,538.85
2018,12,10,12,15,570.0,148.5,2.5,15.75,435.5,725.47,578.89
2018,12,10,12,30,659.0,126.0,2.5,15.8,456.0,784.23,621.48
2018,12,10,12,45,695.0,113.5,2.5,15.85,454.5,794.48,628.63
2018,12,10,13,0,731.0,101.0,2.5,15.9,453.0,800.51,633.3
2018,12,10,13,15,700.5,104.0,2.5,15.8,430.5,764.14,607.71
2018,12,10,13,30,670.0,107.0,2.5,15.7,408.0,726.03,581.0
2018,12,10,13,45,609.0,110.5,2.45,15.6,372.5,662.05,534.37
2018,12,10,14,0,548.0,114.0,2.4,15.5,337.0,598.6,487.18
2018,12,10,14,15,655.5,88.5,2.4,15.25,334.5,631.66,514.4
2018,12,10,14,30,763.0,63.0,2.4,15.0,332.0,649.68,529.0
2018,12,10,14,45,734.0,60.0,2.35,14.8,296.0,595.8,488.3
2018,12,10,15,0,705.0,57.0,2.3,14.6,260.0,541.99,445.49
2018,12,10,15,15,660.5,53.0,2.3,14.6,221.0,478.17,393.03
2018,12,10,15,30,616.0,49.0,2.3,14.6,182.0,416.53,340.53
2018,12,10,15,45,549.5,43.5,1.8,13.45,142.5,349.34,282.07
2018,12,10,16,0,483.0,38.0,1.3,12.3,103.0,283.73,223.1
2018,12,10,16,15,332.5,29.5,1.25,11.7,66.5,187.92,135.15
2018,12,10,16,30,182.0,21.0,1.2,11.1,30.0,96.89,0.0
2018,12,10,16,45,91.0,10.5,1.15,10.45,15.0,35.65,0.0
2018,12,10,17,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,11,7,15,154.5,11.0,0.95,7.45,20.0,55.59,0.0
2018,12,11,7,30,309.0,22.0,0.9,7.8,40.0,145.84,24.73
2018,12,11,7,45,438.5,29.5,0.85,8.2,78.5,233.78,175.03
2018,12,11,8,0,568.0,37.0,0.8,8.6,117.0,320.74,256.14
2018,12,11,8,15,635.0,42.0,0.85,9.15,159.5,391.44,318.88
2018,12,11,8,30,702.0,47.0,0.9,9.7,202.0,467.1,383.15
2018,12,11,8,45,744.5,50.0,0.95,10.25,242.5,530.21,435.23
2018,12,11,9,0,787.0,53.0,1.0,10.8,283.0,595.06,486.58
2018,12,11,9,15,813.0,55.5,1.3,11.65,320.0,649.23,528.74
2018,12,11,9,30,839.0,58.0,1.6,12.5,357.0,703.0,568.63
2018,12,11,9,45,856.5,60.5,1.9,13.35,389.0,742.64,597.25
2018,12,11,10,0,874.0,63.0,2.2,14.2,421.0,787.0,628.88
2018,12,11,10,15,887.5,64.0,2.3,14.55,446.5,824.14,654.4
2018,12,11,10,30,901.0,65.0,2.4,14.9,472.0,858.86,678.01
2018,12,11,10,45,910.0,66.0,2.55,15.3,491.0,887.0,697.11
2018,12,11,11,0,919.0,67.0,2.7,15.7,510.0,912.07,714.06
2018,12,11,11,15,923.5,67.5,2.75,15.9,521.5,929.19,725.18
2018,12,11,11,30,928.0,68.0,2.8,16.1,533.0,942.83,734.03
2018,12,11,11,45,929.0,68.5,2.9,16.25,536.5,949.67,738.87
2018,12,11,12,0,930.0,69.0,3.0,16.4,540.0,952.85,741.36
2018,12,11,12,15,928.0,68.5,3.05,16.5,535.5,948.28,738.35
2018,12,11,12,30,926.0,68.0,3.1,16.6,531.0,940.05,733.0
2018,12,11,12,45,921.0,67.5,3.15,16.65,519.0,925.52,723.52
2018,12,11,13,0,916.0,67.0,3.2,16.7,507.0,907.55,711.73
2018,12,11,13,15,907.5,66.0,3.15,16.65,488.0,882.53,694.58
2018,12,11,13,30,899.0,65.0,3.1,16.6,469.0,854.46,675.29
2018,12,11,13,45,885.5,63.5,3.05,16.5,442.5,818.75,650.54
2018,12,11,14,0,872.0,62.0,3.0,16.4,416.0,780.66,623.88
2018,12,11,14,15,852.5,60.5,2.9,16.2,384.0,742.67,596.94
2018,12,11,14,30,833.0,59.0,2.8,16.0,352.0,695.86,562.97
2018,12,11,14,45,805.0,56.0,2.7,15.75,314.5,640.1,521.65
2018,12,11,15,0,777.0,53.0,2.6,15.5,277.0,584.16,477.89
2018,12,11,15,15,734.0,49.5,2.6,15.5,236.0,518.81,424.47
2018,12,11,15,30,691.0,46.0,2.6,15.5,195.0,455.36,370.62
2018,12,11,15,45,623.5,40.5,1.9,13.85,153.0,379.71,305.74
2018,12,11,16,0,556.0,35.0,1.2,12.2,111.0,309.29,242.69
2018,12,11,16,15,426.0,28.0,1.2,11.65,73.5,224.06,161.4
2018,12,11,16,30,296.0,21.0,1.2,11.1,36.0,136.38,0.0
2018,12,11,16,45,148.0,10.5,1.2,10.55,18.0,52.22,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.5,8.95,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,7,15,71.0,10.5,1.2,10.75,14.5,30.37,0.0
2018,12,12,7,30,142.0,21.0,1.3,11.2,29.0,85.48,3.05
2018,12,12,7,45,307.5,31.0,1.4,11.65,68.0,181.75,133.83
2018,12,12,8,0,473.0,41.0,1.5,12.1,107.0,285.62,226.83
2018,12,12,8,15,507.5,49.5,1.75,12.45,141.5,338.44,275.58
2018,12,12,8,30,542.0,58.0,2.0,12.8,176.0,393.75,324.75
2018,12,12,8,45,528.0,69.0,2.25,13.15,202.5,424.75,352.63
2018,12,12,9,0,514.0,80.0,2.5,13.5,229.0,453.1,377.09
2018,12,12,9,15,536.5,89.0,2.6,13.85,262.5,501.72,416.54
2018,12,12,9,30,559.0,98.0,2.7,14.2,296.0,550.48,454.93
2018,12,12,9,45,684.5,84.5,2.8,14.55,348.5,651.29,532.82
2018,12,12,10,0,810.0,71.0,2.9,14.9,401.0,752.53,607.27
2018,12,12,10,15,838.0,69.5,2.95,15.35,429.5,797.21,637.77
2018,12,12,10,30,866.0,68.0,3.0,15.8,458.0,832.09,661.18
2018,12,12,10,45,855.5,73.0,3.1,16.2,471.0,856.3,677.21
2018,12,12,11,0,845.0,78.0,3.2,16.6,484.0,868.67,684.83
2018,12,12,11,15,883.0,71.5,3.15,16.85,504.5,897.21,703.57
2018,12,12,11,30,921.0,65.0,3.1,17.1,525.0,931.78,726.31
2018,12,12,11,45,924.0,65.0,3.1,17.35,529.0,939.86,730.73
2018,12,12,12,0,927.0,65.0,3.1,17.6,533.0,944.32,733.01
2018,12,12,12,15,921.5,66.0,3.1,17.65,528.5,938.66,728.96
2018,12,12,12,30,916.0,67.0,3.1,17.7,524.0,929.4,722.65
2018,12,12,12,45,906.5,68.5,3.1,17.75,512.0,913.69,711.98
2018,12,12,13,0,897.0,70.0,3.1,17.8,500.0,894.69,699.13
2018,12,12,13,15,888.5,68.5,3.1,17.7,481.0,869.47,682.34
2018,12,12,13,30,880.0,67.0,3.1,17.6,462.0,841.27,663.42
2018,12,12,13,45,866.5,66.0,3.05,17.45,436.5,806.82,639.69
2018,12,12,14,0,853.0,65.0,3.0,17.3,411.0,777.28,619.4
2018,12,12,14,15,833.0,63.0,2.85,17.0,379.0,731.64,586.75
2018,12,12,14,30,813.0,61.0,2.7,16.7,347.0,684.56,552.62
2018,12,12,14,45,763.0,60.5,2.6,16.45,306.5,617.59,502.8
2018,12,12,15,0,713.0,60.0,2.5,16.2,266.0,552.04,451.22
2018,12,12,15,15,648.0,56.0,2.5,16.2,222.0,479.54,392.15
2018,12,12,15,30,583.0,52.0,2.5,16.2,178.0,407.55,331.77
2018,12,12,15,45,551.0,44.5,1.8,14.5,143.0,352.8,283.94
2018,12,12,16,0,519.0,37.0,1.1,12.8,108.0,300.32,235.35
2018,12,12,16,15,394.0,29.0,1.1,12.25,71.5,213.04,153.48
2018,12,12,16,30,269.0,21.0,1.1,11.7,35.0,127.77,0.0
2018,12,12,16,45,134.5,10.5,1.1,11.15,17.5,48.53,0.0
2018,12,12,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,13,7,15,137.5,11.0,1.4,6.7,18.0,50.1,0.0
2018,12,13,7,30,275.0,22.0,1.5,7.6,36.0,131.38,0.0
2018,12,13,7,45,403.5,29.0,1.6,8.5,72.5,217.58,160.73
2018,12,13,8,0,532.0,36.0,1.7,9.4,109.0,301.12,240.99
2018,12,13,8,15,601.5,41.0,1.85,10.05,150.0,371.0,304.16
2018,12,13,8,30,671.0,46.0,2.0,10.7,191.0,446.19,369.48
2018,12,13,8,45,714.5,49.5,2.15,11.35,231.5,508.94,422.77
2018,12,13,9,0,758.0,53.0,2.3,12.0,272.0,573.66,475.71
2018,12,13,9,15,786.5,55.5,2.3,12.65,308.5,628.39,517.72
2018,12,13,9,30,815.0,58.0,2.3,13.3,345.0,682.99,557.14
2018,12,13,9,45,834.5,60.0,2.3,13.95,376.5,729.61,589.48
2018,12,13,10,0,854.0,62.0,2.3,14.6,408.0,767.45,614.67
2018,12,13,10,15,867.0,63.5,2.35,15.25,433.5,804.4,639.18
2018,12,13,10,30,880.0,65.0,2.4,15.9,459.0,838.99,661.65
2018,12,13,10,45,888.0,66.0,2.45,16.5,477.5,865.98,678.63
2018,12,13,11,0,896.0,67.0,2.5,17.1,496.0,889.96,693.47
2018,12,13,11,15,900.5,67.5,2.5,17.45,507.5,906.96,703.66
2018,12,13,11,30,905.0,68.0,2.5,17.8,519.0,920.57,711.62
2018,12,13,11,45,905.5,68.0,2.5,18.15,522.0,926.38,714.33
2018,12,13,12,0,906.0,68.0,2.5,18.5,525.0,928.63,714.79
2018,12,13,12,15,901.0,69.0,2.5,18.7,520.5,923.57,710.82
2018,12,13,12,30,896.0,70.0,2.5,18.9,516.0,915.0,704.65
2018,12,13,12,45,887.0,70.5,2.45,19.1,504.0,898.73,692.89
2018,12,13,13,0,878.0,71.0,2.4,19.3,492.0,879.23,679.08
2018,12,13,13,15,868.0,70.0,2.4,19.35,473.0,853.82,662.05
2018,12,13,13,30,858.0,69.0,2.4,19.4,454.0,833.65,648.76
2018,12,13,13,45,843.5,68.0,2.4,19.45,428.5,798.63,624.82
2018,12,13,14,0,829.0,67.0,2.4,19.5,403.0,761.32,599.13
2018,12,13,14,15,808.5,65.0,2.15,19.25,371.5,716.14,566.43
2018,12,13,14,30,788.0,63.0,1.9,19.0,340.0,669.61,532.34
2018,12,13,14,45,757.5,60.0,1.7,18.7,303.5,613.94,491.28
2018,12,13,15,0,727.0,57.0,1.5,18.4,267.0,558.36,447.96
2018,12,13,15,15,682.5,53.0,1.5,18.4,227.0,493.66,396.55
2018,12,13,15,30,638.0,49.0,1.5,18.4,187.0,431.06,344.89
2018,12,13,15,45,569.0,43.5,1.25,16.75,146.5,361.46,286.93
2018,12,13,16,0,500.0,38.0,1.0,15.1,106.0,293.63,228.14
2018,12,13,16,15,366.0,29.5,1.1,14.6,69.5,203.0,145.41
2018,12,13,16,30,232.0,21.0,1.2,14.1,33.0,115.65,0.0
2018,12,13,16,45,116.0,10.5,1.25,13.6,16.5,43.34,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,14,7,15,10.5,8.5,2.8,12.4,9.0,10.77,0.0
2018,12,14,7,30,21.0,17.0,2.9,12.6,18.0,27.54,0.0
2018,12,14,7,45,25.0,32.5,3.0,12.85,35.0,46.31,30.13
2018,12,14,8,0,29.0,48.0,3.1,13.1,52.0,65.87,49.23
2018,12,14,8,15,43.0,65.0,3.2,13.35,73.0,92.71,73.02
2018,12,14,8,30,57.0,82.0,3.3,13.6,94.0,120.74,97.67
2018,12,14,8,45,35.0,74.0,3.45,13.8,82.0,95.88,76.94
2018,12,14,9,0,13.0,66.0,3.6,14.0,70.0,67.59,52.62
2018,12,14,9,15,6.5,52.0,3.65,14.2,54.0,50.35,37.76
2018,12,14,9,30,0.0,38.0,3.7,14.4,38.0,33.49,23.1
2018,12,14,9,45,1.5,59.0,3.8,14.55,59.5,53.25,39.95
2018,12,14,10,0,3.0,80.0,3.9,14.7,81.0,73.55,57.11
2018,12,14,10,15,45.5,107.5,3.95,14.8,127.5,143.6,117.44
2018,12,14,10,30,88.0,135.0,4.0,14.9,174.0,225.61,186.47
2018,12,14,10,45,91.5,151.0,4.1,15.0,193.0,249.53,205.71
2018,12,14,11,0,95.0,167.0,4.2,15.1,212.0,273.46,224.98
2018,12,14,11,15,222.5,183.0,4.15,15.15,292.5,426.35,351.18
2018,12,14,11,30,350.0,199.0,4.1,15.2,373.0,564.5,461.38
2018,12,14,11,45,265.5,204.5,4.1,15.2,337.0,496.18,405.29
2018,12,14,12,0,181.0,210.0,4.1,15.2,301.0,408.25,334.1
2018,12,14,12,15,169.5,216.0,4.05,15.25,301.0,405.15,331.4
2018,12,14,12,30,158.0,222.0,4.0,15.3,301.0,401.73,328.17
2018,12,14,12,45,174.5,215.5,3.95,15.35,300.5,407.15,333.11
2018,12,14,13,0,191.0,209.0,3.9,15.4,300.0,411.71,337.36
2018,12,14,13,15,185.5,196.5,3.8,15.45,282.5,388.4,318.91
2018,12,14,13,30,180.0,184.0,3.7,15.5,265.0,364.83,300.28
2018,12,14,13,45,284.5,160.5,3.55,15.5,280.0,433.09,357.67
2018,12,14,14,0,389.0,137.0,3.4,15.5,295.0,495.31,408.74
2018,12,14,14,15,341.5,134.0,3.1,15.4,265.0,426.98,353.55
2018,12,14,14,30,294.0,131.0,2.8,15.3,235.0,377.63,313.07
2018,12,14,14,45,220.5,118.5,2.45,15.2,191.5,301.01,249.61
2018,12,14,15,0,147.0,106.0,2.1,15.1,148.0,218.09,180.24
2018,12,14,15,15,88.0,93.0,2.1,15.1,117.0,161.97,132.41
2018,12,14,15,30,29.0,80.0,2.1,15.1,86.0,102.28,81.16
2018,12,14,15,45,81.5,61.0,1.55,14.35,73.0,114.35,90.96
2018,12,14,16,0,134.0,42.0,1.0,13.6,60.0,119.73,93.29
2018,12,14,16,15,118.5,31.0,1.0,13.2,42.5,94.91,67.31
2018,12,14,16,30,103.0,20.0,1.0,12.8,25.0,70.26,0.0
2018,12,14,16,45,51.5,10.0,1.0,12.4,12.5,24.18,0.0
2018,12,14,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,15,7,15,68.0,9.5,1.5,9.2,13.0,28.23,0.0
2018,12,15,7,30,136.0,19.0,1.6,9.5,26.0,78.9,0.0
2018,12,15,7,45,179.5,32.0,1.65,9.8,50.5,129.97,93.08
2018,12,15,8,0,223.0,45.0,1.7,10.1,75.0,173.78,138.37
2018,12,15,8,15,404.0,49.0,1.7,10.45,126.0,283.13,232.57
2018,12,15,8,30,585.0,53.0,1.7,10.8,177.0,408.65,338.31
2018,12,15,8,45,666.0,53.0,1.7,11.2,221.5,481.51,399.42
2018,12,15,9,0,747.0,53.0,1.7,11.6,266.0,564.08,466.14
2018,12,15,9,15,726.0,63.0,1.65,12.2,292.5,593.69,488.39
2018,12,15,9,30,705.0,73.0,1.6,12.8,319.0,623.63,509.2
2018,12,15,9,45,591.0,101.0,1.6,13.45,320.0,596.99,486.67
2018,12,15,10,0,477.0,129.0,1.6,14.1,321.0,553.95,450.99
2018,12,15,10,15,493.0,134.5,1.6,14.75,344.0,588.03,476.0
2018,12,15,10,30,509.0,140.0,1.6,15.4,367.0,621.21,499.18
2018,12,15,10,45,620.5,121.0,1.6,16.1,409.0,714.17,565.91
2018,12,15,11,0,732.0,102.0,1.6,16.8,451.0,801.54,625.28
2018,12,15,11,15,815.0,85.5,1.55,17.15,482.5,860.99,663.85
2018,12,15,11,30,898.0,69.0,1.5,17.5,514.0,914.4,697.73
2018,12,15,11,45,864.5,77.0,1.4,17.9,508.5,909.01,690.72
2018,12,15,12,0,831.0,85.0,1.3,18.3,503.0,890.52,675.76
2018,12,15,12,15,628.5,131.0,1.2,18.45,446.0,765.59,588.72
2018,12,15,12,30,426.0,177.0,1.1,18.6,389.0,624.86,486.8
2018,12,15,12,45,427.0,169.0,1.0,18.75,377.5,611.83,478.15
2018,12,15,13,0,428.0,161.0,0.9,18.9,366.0,596.96,466.85
2018,12,15,13,15,595.0,121.5,0.9,18.95,394.5,694.22,539.02
2018,12,15,13,30,762.0,82.0,0.9,19.0,423.0,769.45,590.99
2018,12,15,13,45,656.0,97.5,0.9,19.0,379.5,686.77,532.93
2018,12,15,14,0,550.0,113.0,0.9,19.0,336.0,600.89,472.69
2018,12,15,14,15,636.5,89.5,0.85,18.8,328.5,620.88,488.96
2018,12,15,14,30,723.0,66.0,0.8,18.6,321.0,627.48,494.0
2018,12,15,14,45,700.5,63.0,0.8,18.4,288.5,579.86,459.94
2018,12,15,15,0,678.0,60.0,0.8,18.2,256.0,531.81,423.6
2018,12,15,15,15,630.5,56.0,0.8,18.2,217.5,471.42,376.01
2018,12,15,15,30,583.0,52.0,0.8,18.2,179.0,409.94,326.02
2018,12,15,15,45,549.0,44.0,0.75,16.95,143.0,353.61,279.3
2018,12,15,16,0,515.0,36.0,0.7,15.7,107.0,294.98,228.29
2018,12,15,16,15,381.5,29.0,0.75,15.2,71.0,210.01,150.68
2018,12,15,16,30,248.0,22.0,0.8,14.7,35.0,123.26,0.06
2018,12,15,16,45,124.0,11.0,0.85,14.25,17.5,46.52,0.0
2018,12,15,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,16,7,15,48.5,8.5,1.45,10.4,11.0,21.62,0.0
2018,12,16,7,30,97.0,17.0,1.7,11.0,22.0,62.29,0.0
2018,12,16,7,45,146.0,31.5,2.0,11.65,47.0,115.96,81.23
2018,12,16,8,0,195.0,46.0,2.3,12.3,72.0,162.32,127.96
2018,12,16,8,15,234.0,59.5,2.45,12.75,101.5,207.73,169.16
2018,12,16,8,30,273.0,73.0,2.6,13.2,131.0,256.91,212.57
2018,12,16,8,45,283.5,86.0,2.75,13.65,156.5,291.84,243.13
2018,12,16,9,0,294.0,99.0,2.9,14.1,182.0,314.21,262.74
2018,12,16,9,15,229.0,118.5,3.0,14.65,188.5,305.93,254.97
2018,12,16,9,30,164.0,138.0,3.1,15.2,195.0,278.54,231.1
2018,12,16,9,45,109.5,144.5,3.25,15.75,184.0,249.43,205.64
2018,12,16,10,0,55.0,151.0,3.4,16.3,173.0,202.71,165.38
2018,12,16,10,15,82.5,170.0,3.45,16.65,205.5,248.85,203.57
2018,12,16,10,30,110.0,189.0,3.5,17.0,238.0,311.95,254.49
2018,12,16,10,45,79.0,171.5,3.55,17.3,207.5,248.54,202.16
2018,12,16,11,0,48.0,154.0,3.6,17.6,177.0,200.56,162.08
2018,12,16,11,15,26.5,139.5,3.55,17.75,152.0,164.58,131.85
2018,12,16,11,30,5.0,125.0,3.5,17.9,127.0,119.42,93.86
2018,12,16,11,45,4.5,128.5,3.45,18.05,130.5,122.48,96.3
2018,12,16,12,0,4.0,132.0,3.4,18.2,134.0,125.59,98.75
2018,12,16,12,15,8.5,130.0,3.25,18.1,134.0,127.67,100.7
2018,12,16,12,30,13.0,128.0,3.1,18.0,134.0,129.75,102.67
2018,12,16,12,45,60.5,156.5,2.95,17.95,185.5,214.94,173.96
2018,12,16,13,0,108.0,185.0,2.8,17.9,237.0,307.71,249.48
2018,12,16,13,15,105.0,183.0,2.75,17.75,232.0,301.44,244.33
2018,12,16,13,30,102.0,181.0,2.7,17.6,227.0,295.13,239.51
2018,12,16,13,45,102.0,171.0,2.65,17.5,214.5,281.04,228.6
2018,12,16,14,0,102.0,161.0,2.6,17.4,202.0,266.81,217.52
2018,12,16,14,15,71.0,130.0,2.45,17.15,157.5,188.95,153.97
2018,12,16,14,30,40.0,99.0,2.3,16.9,113.0,128.31,103.46
2018,12,16,14,45,55.5,95.5,2.2,16.65,113.0,134.86,109.51
2018,12,16,15,0,71.0,92.0,2.1,16.4,113.0,150.95,123.08
2018,12,16,15,15,57.0,81.0,2.1,16.4,96.0,117.87,94.87
2018,12,16,15,30,43.0,70.0,2.1,16.4,79.0,96.62,76.36
2018,12,16,15,45,34.0,56.0,2.0,15.7,62.0,75.4,57.95
2018,12,16,16,0,25.0,42.0,1.9,15.0,45.0,54.99,40.02
2018,12,16,16,15,20.0,28.0,2.0,14.85,30.0,36.8,23.06
2018,12,16,16,30,15.0,14.0,2.1,14.7,15.0,21.25,0.0
2018,12,16,16,45,7.5,7.0,2.15,14.55,7.5,8.59,0.0
2018,12,16,17,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,17,7,15,102.0,9.5,1.5,10.9,14.0,37.68,0.0
2018,12,17,7,30,204.0,19.0,1.7,11.2,28.0,100.63,0.0
2018,12,17,7,45,346.0,28.0,1.9,11.45,64.0,190.85,133.57
2018,12,17,8,0,488.0,37.0,2.1,11.7,100.0,283.45,223.87
2018,12,17,8,15,565.0,42.5,2.1,11.9,141.0,354.25,288.03
2018,12,17,8,30,642.0,48.0,2.1,12.1,182.0,427.56,352.17
2018,12,17,8,45,691.5,51.0,2.15,12.3,222.5,492.07,407.39
2018,12,17,9,0,741.0,54.0,2.2,12.5,263.0,559.03,462.64
2018,12,17,9,15,767.0,58.0,2.2,12.8,299.5,613.33,505.52
2018,12,17,9,30,793.0,62.0,2.2,13.1,336.0,667.43,545.45
2018,12,17,9,45,809.0,65.0,2.2,13.4,367.0,712.16,577.34
2018,12,17,10,0,825.0,68.0,2.2,13.7,398.0,755.3,607.44
2018,12,17,10,15,841.5,69.5,2.2,14.05,424.5,795.06,634.43
2018,12,17,10,30,858.0,71.0,2.2,14.4,451.0,832.68,659.49
2018,12,17,10,45,869.5,71.5,2.2,14.75,470.5,862.29,678.56
2018,12,17,11,0,881.0,72.0,2.2,15.1,490.0,880.36,689.45
2018,12,17,11,15,829.5,84.5,2.15,15.25,486.0,871.65,681.7
2018,12,17,11,30,778.0,97.0,2.1,15.4,482.0,848.95,664.5
2018,12,17,11,45,836.5,85.0,2.1,15.6,502.0,892.96,694.92
2018,12,17,12,0,895.0,73.0,2.1,15.8,522.0,923.95,715.36
2018,12,17,12,15,891.5,73.5,2.1,15.75,518.0,920.08,712.53
2018,12,17,12,30,888.0,74.0,2.1,15.7,514.0,912.72,707.83
2018,12,17,12,45,880.5,74.0,2.1,15.7,502.5,897.68,697.83
2018,12,17,13,0,873.0,74.0,2.1,15.7,491.0,888.13,691.85
2018,12,17,13,15,788.0,86.0,2.15,15.7,452.0,814.1,640.7
2018,12,17,13,30,703.0,98.0,2.2,15.7,413.0,744.94,592.56
2018,12,17,13,45,612.0,109.0,2.2,15.7,372.0,665.17,535.02
2018,12,17,14,0,521.0,120.0,2.2,15.7,331.0,580.54,471.9
2018,12,17,14,15,455.0,118.0,2.15,15.65,292.0,510.81,418.01
2018,12,17,14,30,389.0,116.0,2.1,15.6,253.0,443.93,365.1
2018,12,17,14,45,241.0,107.5,2.05,15.5,189.5,301.67,249.75
2018,12,17,15,0,93.0,99.0,2.0,15.4,126.0,174.32,142.95
2018,12,17,15,15,101.5,92.0,2.0,15.4,117.5,169.04,138.49
2018,12,17,15,30,110.0,85.0,2.0,15.4,109.0,163.53,132.99
2018,12,17,15,45,91.5,68.0,1.5,14.2,85.0,129.65,103.69
2018,12,17,16,0,73.0,51.0,1.0,13.0,61.0,97.39,75.35
2018,12,17,16,15,54.5,35.0,1.0,12.55,41.0,68.21,47.86
2018,12,17,16,30,36.0,19.0,1.0,12.1,21.0,35.86,0.0
2018,12,17,16,45,18.0,9.5,1.05,11.7,10.5,14.0,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
